Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,6,45,11.5,1.5,0.85,12.35,1.0,0.0,0.0
2018,2,1,7,0,23.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,2,1,7,15,76.5,13.5,0.85,12.95,17.0,54.23,0.0
2018,2,1,7,30,130.0,24.0,0.9,13.4,32.0,131.56,67.37
2018,2,1,7,45,164.0,40.0,0.9,13.85,59.5,183.55,144.58
2018,2,1,8,0,198.0,56.0,0.9,14.3,87.0,211.96,172.77
2018,2,1,8,15,262.0,69.5,1.0,14.7,125.0,283.83,233.8
2018,2,1,8,30,326.0,83.0,1.1,15.1,163.0,344.23,283.87
2018,2,1,8,45,343.0,99.0,1.2,15.5,197.5,376.5,309.56
2018,2,1,9,0,360.0,115.0,1.3,15.9,232.0,407.49,333.47
2018,2,1,9,15,481.5,109.5,1.35,16.3,288.0,484.6,393.91
2018,2,1,9,30,603.0,104.0,1.4,16.7,344.0,568.34,456.81
2018,2,1,9,45,683.0,96.5,1.45,17.1,392.5,613.12,488.8
2018,2,1,10,0,763.0,89.0,1.5,17.5,441.0,651.91,516.08
2018,2,1,10,15,796.0,86.5,1.6,18.1,475.0,663.83,522.83
2018,2,1,10,30,829.0,84.0,1.7,18.7,509.0,672.2,527.07
2018,2,1,10,45,747.5,112.5,1.75,19.25,509.0,635.98,497.12
2018,2,1,11,0,666.0,141.0,1.8,19.8,509.0,595.79,464.69
2018,2,1,11,15,659.5,147.5,1.85,20.15,521.5,579.88,451.32
2018,2,1,11,30,653.0,154.0,1.9,20.5,534.0,561.74,435.99
2018,2,1,11,45,639.0,162.0,1.95,20.8,538.5,538.61,416.87
2018,2,1,12,0,625.0,170.0,2.0,21.1,543.0,513.95,396.44
2018,2,1,12,15,608.5,176.0,2.05,21.3,539.5,484.91,372.69
2018,2,1,12,30,592.0,182.0,2.1,21.5,536.0,452.29,345.99
2018,2,1,12,45,562.5,189.5,2.15,21.65,523.0,417.84,317.67
2018,2,1,13,0,533.0,197.0,2.2,21.8,510.0,384.0,289.53
2018,2,1,13,15,568.5,180.0,2.2,21.8,506.5,353.76,262.92
2018,2,1,13,30,604.0,163.0,2.2,21.8,503.0,321.38,233.7
2018,2,1,13,45,614.5,152.5,2.25,21.75,487.0,281.76,199.0
2018,2,1,14,0,625.0,142.0,2.3,21.7,471.0,240.43,163.0
2018,2,1,14,15,658.5,123.5,2.2,21.5,453.5,194.69,123.65
2018,2,1,14,30,692.0,105.0,2.1,21.3,436.0,145.39,84.78
2018,2,1,14,45,686.0,97.5,2.05,21.1,405.0,98.81,57.32
2018,2,1,15,0,680.0,90.0,2.0,20.9,374.0,61.68,47.88
2018,2,1,15,15,699.0,77.0,2.0,20.9,344.0,53.83,41.25
2018,2,1,15,30,718.0,64.0,2.0,20.9,314.0,50.02,38.04
2018,2,1,15,45,650.5,64.0,1.6,19.45,267.5,46.58,35.33
2018,2,1,16,0,583.0,64.0,1.2,18.0,221.0,47.78,36.61
2018,2,1,16,15,513.0,58.0,1.25,17.3,177.0,44.31,33.54
2018,2,1,16,30,443.0,52.0,1.3,16.6,133.0,40.87,30.33
2018,2,1,16,45,362.0,42.0,1.35,15.9,95.5,33.78,23.69
2018,2,1,17,0,281.0,32.0,1.4,15.2,58.0,26.51,15.98
2018,2,1,17,15,163.5,19.0,1.4,14.95,32.0,15.95,0.0
2018,2,1,17,30,46.0,6.0,1.4,14.7,6.0,5.46,0.0
2018,2,1,17,45,23.0,3.0,1.4,14.45,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,6,45,13.0,1.5,1.1,12.15,1.0,0.0,0.0
2018,2,2,7,0,26.0,3.0,1.1,12.3,2.0,0.0,0.0
2018,2,2,7,15,86.0,14.0,1.15,13.0,18.5,60.14,0.0
2018,2,2,7,30,146.0,25.0,1.2,13.7,35.0,143.82,81.14
2018,2,2,7,45,201.5,40.0,1.25,14.4,65.5,206.39,163.63
2018,2,2,8,0,257.0,55.0,1.3,15.1,96.0,261.33,213.2
2018,2,2,8,15,298.5,69.5,1.35,15.65,132.0,308.37,253.7
2018,2,2,8,30,340.0,84.0,1.4,16.2,168.0,355.94,292.93
2018,2,2,8,45,365.5,97.5,1.5,16.75,204.0,391.2,320.93
2018,2,2,9,0,391.0,111.0,1.6,17.3,240.0,425.53,347.23
2018,2,2,9,15,422.0,122.5,1.6,17.9,278.0,460.05,372.6
2018,2,2,9,30,453.0,134.0,1.6,18.5,316.0,493.06,396.06
2018,2,2,9,45,457.5,147.0,1.6,19.15,345.5,507.13,404.27
2018,2,2,10,0,462.0,160.0,1.6,19.8,375.0,519.02,410.78
2018,2,2,10,15,475.0,169.5,1.65,20.3,403.0,530.82,417.76
2018,2,2,10,30,488.0,179.0,1.7,20.8,431.0,540.29,422.91
2018,2,2,10,45,491.5,187.5,1.7,21.3,451.5,539.89,420.43
2018,2,2,11,0,495.0,196.0,1.7,21.8,472.0,537.26,416.37
2018,2,2,11,15,485.5,204.5,1.7,22.0,482.0,524.18,405.02
2018,2,2,11,30,476.0,213.0,1.7,22.2,492.0,509.5,392.55
2018,2,2,11,45,426.0,231.5,1.65,22.45,484.0,479.13,367.87
2018,2,2,12,0,376.0,250.0,1.6,22.7,476.0,444.38,340.23
2018,2,2,12,15,456.0,226.5,1.6,22.7,501.0,451.04,344.23
2018,2,2,12,30,536.0,203.0,1.6,22.7,526.0,446.31,338.8
2018,2,2,12,45,476.5,219.0,1.55,22.75,504.0,407.47,307.66
2018,2,2,13,0,417.0,235.0,1.5,22.8,482.0,371.46,278.94
2018,2,2,13,15,429.0,225.5,1.5,22.75,474.0,343.63,255.65
2018,2,2,13,30,441.0,216.0,1.5,22.7,466.0,314.13,230.51
2018,2,2,13,45,440.5,207.0,1.45,22.65,448.5,280.12,201.85
2018,2,2,14,0,440.0,198.0,1.4,22.6,431.0,245.72,173.0
2018,2,2,14,15,483.5,175.0,1.35,22.35,418.5,207.65,140.39
2018,2,2,14,30,527.0,152.0,1.3,22.1,406.0,165.29,106.58
2018,2,2,14,45,557.0,132.5,1.25,21.85,383.5,120.36,77.17
2018,2,2,15,0,587.0,113.0,1.2,21.6,361.0,78.09,61.71
2018,2,2,15,15,517.5,112.0,1.2,21.6,315.0,78.51,62.29
2018,2,2,15,30,448.0,111.0,1.2,21.6,269.0,78.68,62.57
2018,2,2,15,45,478.5,94.0,1.15,20.45,242.5,68.08,53.81
2018,2,2,16,0,509.0,77.0,1.1,19.3,216.0,58.07,45.36
2018,2,2,16,15,423.0,68.5,1.15,18.75,169.5,51.32,39.46
2018,2,2,16,30,337.0,60.0,1.2,18.2,123.0,45.51,34.18
2018,2,2,16,45,273.0,47.0,1.25,17.65,88.5,36.18,25.62
2018,2,2,17,0,209.0,34.0,1.3,17.1,54.0,26.57,16.14
2018,2,2,17,15,126.0,20.5,1.3,16.85,30.5,16.23,0.0
2018,2,2,17,30,43.0,7.0,1.3,16.6,7.0,6.37,0.0
2018,2,2,17,45,21.5,3.5,1.3,16.35,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,6,45,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,2,3,7,0,18.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,2,3,7,15,154.0,15.5,1.3,12.75,25.0,99.44,0.0
2018,2,3,7,30,290.0,28.0,1.4,13.6,48.0,230.75,142.23
2018,2,3,7,45,409.0,36.5,1.5,14.45,89.5,329.62,262.75
2018,2,3,8,0,528.0,45.0,1.6,15.3,131.0,423.69,344.19
2018,2,3,8,15,598.5,50.5,1.6,15.85,177.5,485.78,396.15
2018,2,3,8,30,669.0,56.0,1.6,16.4,224.0,543.18,441.99
2018,2,3,8,45,713.5,60.5,1.6,16.95,270.5,587.36,475.09
2018,2,3,9,0,758.0,65.0,1.6,17.5,317.0,629.78,505.12
2018,2,3,9,15,795.5,66.5,1.5,18.25,361.0,661.51,525.06
2018,2,3,9,30,833.0,68.0,1.4,19.0,405.0,690.57,542.33
2018,2,3,9,45,863.0,67.5,1.35,19.7,445.0,703.22,547.94
2018,2,3,10,0,893.0,67.0,1.3,20.4,485.0,718.54,555.47
2018,2,3,10,15,906.5,68.5,1.2,20.9,517.0,721.27,553.97
2018,2,3,10,30,920.0,70.0,1.1,21.4,549.0,720.53,550.23
2018,2,3,10,45,929.5,70.5,1.0,21.9,573.5,712.36,541.39
2018,2,3,11,0,939.0,71.0,0.9,22.4,598.0,700.7,529.49
2018,2,3,11,15,944.0,72.5,0.75,22.65,615.5,683.72,513.71
2018,2,3,11,30,949.0,74.0,0.6,22.9,633.0,663.35,495.47
2018,2,3,11,45,952.5,73.5,0.5,23.2,642.0,636.71,473.35
2018,2,3,12,0,956.0,73.0,0.4,23.5,651.0,606.98,448.88
2018,2,3,12,15,956.0,73.5,0.45,23.65,652.5,573.42,423.28
2018,2,3,12,30,956.0,74.0,0.5,23.8,654.0,537.16,395.04
2018,2,3,12,45,954.0,73.5,0.55,24.0,647.0,496.54,362.75
2018,2,3,13,0,952.0,73.0,0.6,24.2,640.0,453.73,327.86
2018,2,3,13,15,947.0,72.5,0.65,24.15,625.0,407.84,289.97
2018,2,3,13,30,942.0,72.0,0.7,24.1,610.0,360.39,249.85
2018,2,3,13,45,934.0,71.0,0.75,24.05,587.5,310.38,207.11
2018,2,3,14,0,926.0,70.0,0.8,24.0,565.0,259.54,163.71
2018,2,3,14,15,914.0,68.5,0.85,23.8,535.0,207.04,120.67
2018,2,3,14,30,902.0,67.0,0.9,23.6,505.0,154.56,81.74
2018,2,3,14,45,884.5,65.5,0.9,23.45,469.0,102.01,51.73
2018,2,3,15,0,867.0,64.0,0.9,23.3,433.0,55.77,42.3
2018,2,3,15,15,842.5,61.5,0.9,23.3,391.5,47.56,35.43
2018,2,3,15,30,818.0,59.0,0.9,23.3,350.0,46.38,34.52
2018,2,3,15,45,781.0,56.0,0.85,21.95,304.5,44.77,33.39
2018,2,3,16,0,744.0,53.0,0.8,20.6,259.0,43.2,32.23
2018,2,3,16,15,687.0,48.0,0.9,19.9,211.5,39.84,29.31
2018,2,3,16,30,630.0,43.0,1.0,19.2,164.0,36.5,26.26
2018,2,3,16,45,534.0,36.5,1.05,18.5,119.0,31.66,21.7
2018,2,3,17,0,438.0,30.0,1.1,17.8,74.0,24.57,14.66
2018,2,3,17,15,270.5,20.0,1.15,17.5,42.5,16.74,0.0
2018,2,3,17,30,103.0,10.0,1.2,17.2,11.0,9.1,0.0
2018,2,3,17,45,51.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,8.5,0.5,1.2,12.7,0.5,0.0,0.0
2018,2,4,7,0,17.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,2,4,7,15,38.0,13.5,1.2,13.45,15.5,33.45,0.0
2018,2,4,7,30,59.0,26.0,1.2,14.1,30.0,84.97,52.12
2018,2,4,7,45,80.5,43.5,1.15,14.75,54.0,113.51,88.67
2018,2,4,8,0,102.0,61.0,1.1,15.4,78.0,147.62,119.31
2018,2,4,8,15,136.0,79.5,1.05,15.9,109.5,191.59,157.11
2018,2,4,8,30,170.0,98.0,1.0,16.4,141.0,248.25,203.88
2018,2,4,8,45,228.0,112.5,0.95,16.9,182.0,304.02,248.99
2018,2,4,9,0,286.0,127.0,0.9,17.4,223.0,360.4,293.02
2018,2,4,9,15,332.0,138.5,0.8,18.1,263.5,404.39,325.41
2018,2,4,9,30,378.0,150.0,0.7,18.8,304.0,461.13,365.92
2018,2,4,9,45,498.5,139.0,0.65,19.45,362.0,530.88,416.45
2018,2,4,10,0,619.0,128.0,0.6,20.1,420.0,604.87,467.65
2018,2,4,10,15,584.5,147.0,0.75,20.55,437.0,592.5,456.71
2018,2,4,10,30,550.0,166.0,0.9,21.0,454.0,573.37,441.9
2018,2,4,10,45,666.0,139.5,1.05,21.5,504.5,618.0,474.57
2018,2,4,11,0,782.0,113.0,1.2,22.0,555.0,649.19,496.54
2018,2,4,11,15,792.0,114.0,1.25,22.15,573.0,636.78,485.95
2018,2,4,11,30,802.0,115.0,1.3,22.3,591.0,621.18,473.34
2018,2,4,11,45,869.5,97.5,1.4,22.5,620.5,617.74,469.86
2018,2,4,12,0,937.0,80.0,1.5,22.7,650.0,606.94,460.41
2018,2,4,12,15,787.5,126.0,1.5,22.75,606.0,538.97,408.11
2018,2,4,12,30,638.0,172.0,1.5,22.8,562.0,475.21,359.17
2018,2,4,12,45,618.0,176.0,1.55,22.85,550.5,439.66,330.81
2018,2,4,13,0,598.0,180.0,1.6,22.9,539.0,404.1,301.75
2018,2,4,13,15,634.0,163.0,1.6,22.85,535.5,371.17,273.34
2018,2,4,13,30,670.0,146.0,1.6,22.8,532.0,334.14,240.73
2018,2,4,13,45,585.5,161.0,1.55,22.75,489.0,287.34,203.27
2018,2,4,14,0,501.0,176.0,1.5,22.7,446.0,245.35,170.68
2018,2,4,14,15,619.5,136.5,1.45,22.4,452.5,205.07,132.75
2018,2,4,14,30,738.0,97.0,1.4,22.1,459.0,151.24,86.25
2018,2,4,14,45,750.0,87.5,1.3,21.85,432.5,107.18,59.36
2018,2,4,15,0,762.0,78.0,1.2,21.6,406.0,58.5,44.94
2018,2,4,15,15,704.5,79.5,1.2,21.6,360.0,55.2,42.28
2018,2,4,15,30,647.0,81.0,1.2,21.6,314.0,57.53,44.39
2018,2,4,15,45,541.5,83.0,1.05,20.4,261.0,60.44,47.22
2018,2,4,16,0,436.0,85.0,0.9,19.2,208.0,62.29,49.08
2018,2,4,16,15,361.5,75.5,1.0,18.65,165.0,56.08,43.66
2018,2,4,16,30,287.0,66.0,1.1,18.1,122.0,49.73,37.94
2018,2,4,16,45,253.0,50.0,1.15,17.55,89.5,38.32,27.59
2018,2,4,17,0,219.0,34.0,1.2,17.0,57.0,26.49,16.46
2018,2,4,17,15,155.5,22.0,1.2,16.75,34.0,17.39,0.0
2018,2,4,17,30,92.0,10.0,1.2,16.5,11.0,9.1,0.0
2018,2,4,17,45,46.0,5.0,1.2,16.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,15.5,2.0,0.75,13.5,1.5,0.0,0.0
2018,2,5,7,0,31.0,4.0,0.7,13.8,3.0,0.0,0.0
2018,2,5,7,15,203.5,15.0,0.7,14.5,29.0,127.66,0.0
2018,2,5,7,30,376.0,26.0,0.7,15.2,55.0,286.22,192.37
2018,2,5,7,45,487.0,33.5,0.65,15.9,98.5,377.35,297.35
2018,2,5,8,0,598.0,41.0,0.6,16.6,142.0,460.85,367.57
2018,2,5,8,15,662.0,45.5,0.7,17.1,189.5,520.57,416.47
2018,2,5,8,30,726.0,50.0,0.8,17.6,237.0,579.93,462.26
2018,2,5,8,45,766.0,53.5,0.9,18.1,283.5,620.64,491.97
2018,2,5,9,0,806.0,57.0,1.0,18.6,330.0,659.49,519.29
2018,2,5,9,15,835.0,59.0,1.15,19.2,373.5,686.31,537.48
2018,2,5,9,30,864.0,61.0,1.3,19.8,417.0,704.43,549.15
2018,2,5,9,45,885.5,62.0,1.45,20.4,455.5,719.02,558.18
2018,2,5,10,0,907.0,63.0,1.6,21.0,494.0,730.41,564.87
2018,2,5,10,15,919.5,64.5,1.75,21.35,526.0,732.57,565.59
2018,2,5,10,30,932.0,66.0,1.9,21.7,558.0,731.22,563.95
2018,2,5,10,45,940.0,67.0,2.05,22.05,582.5,722.61,557.25
2018,2,5,11,0,948.0,68.0,2.2,22.4,607.0,710.47,547.6
2018,2,5,11,15,952.0,69.0,2.35,22.55,624.0,692.21,533.31
2018,2,5,11,30,956.0,70.0,2.5,22.7,641.0,670.6,516.32
2018,2,5,11,45,957.0,71.0,2.6,22.85,650.0,643.91,495.04
2018,2,5,12,0,958.0,72.0,2.7,23.0,659.0,614.19,471.1
2018,2,5,12,15,956.5,73.0,2.75,23.0,660.0,580.22,443.57
2018,2,5,12,30,955.0,74.0,2.8,23.0,661.0,543.64,413.42
2018,2,5,12,45,949.5,74.5,2.85,23.05,653.0,502.31,378.91
2018,2,5,13,0,944.0,75.0,2.9,23.1,645.0,459.05,342.05
2018,2,5,13,15,936.5,75.5,2.9,23.0,629.5,413.32,302.51
2018,2,5,13,30,929.0,76.0,2.9,22.9,614.0,366.22,261.08
2018,2,5,13,45,910.0,77.5,2.85,22.85,588.5,315.71,216.72
2018,2,5,14,0,891.0,79.0,2.8,22.8,563.0,265.35,172.78
2018,2,5,14,15,892.0,74.5,2.7,22.6,537.0,214.08,128.93
2018,2,5,14,30,893.0,70.0,2.6,22.4,511.0,161.65,88.03
2018,2,5,14,45,876.0,68.0,2.5,22.15,475.0,108.95,56.05
2018,2,5,15,0,859.0,66.0,2.4,21.9,439.0,57.27,43.83
2018,2,5,15,15,834.5,63.5,2.4,21.9,397.5,48.82,36.71
2018,2,5,15,30,810.0,61.0,2.4,21.9,356.0,47.7,35.84
2018,2,5,15,45,774.5,57.0,1.9,20.6,310.0,45.33,34.05
2018,2,5,16,0,739.0,53.0,1.4,19.3,264.0,42.94,32.18
2018,2,5,16,15,684.0,48.5,1.4,18.45,216.5,40.04,29.69
2018,2,5,16,30,629.0,44.0,1.4,17.6,169.0,37.17,27.07
2018,2,5,16,45,538.0,37.5,1.45,16.8,124.0,32.36,22.56
2018,2,5,17,0,447.0,31.0,1.5,16.0,79.0,25.24,15.64
2018,2,5,17,15,279.0,20.5,1.5,15.8,45.5,16.95,1.9
2018,2,5,17,30,111.0,10.0,1.5,15.6,12.0,9.1,0.0
2018,2,5,17,45,55.5,5.0,1.5,15.35,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,2.0,1.3,11.55,1.5,0.0,0.0
2018,2,6,7,0,37.0,4.0,1.2,11.8,3.0,0.0,0.0
2018,2,6,7,15,216.0,15.5,1.2,12.65,30.5,135.82,0.0
2018,2,6,7,30,395.0,27.0,1.2,13.5,58.0,301.46,211.77
2018,2,6,7,45,516.5,32.5,1.2,14.35,103.0,388.72,311.06
2018,2,6,8,0,638.0,38.0,1.2,15.2,148.0,485.73,392.71
2018,2,6,8,15,699.0,42.5,1.2,15.8,196.5,544.01,440.21
2018,2,6,8,30,760.0,47.0,1.2,16.4,245.0,602.07,484.06
2018,2,6,8,45,799.5,50.0,1.2,16.95,293.0,642.34,512.59
2018,2,6,9,0,839.0,53.0,1.2,17.5,341.0,674.53,534.03
2018,2,6,9,15,866.0,55.5,1.35,18.15,385.0,701.01,551.87
2018,2,6,9,30,893.0,58.0,1.5,18.8,429.0,724.75,567.36
2018,2,6,9,45,912.5,59.0,1.6,19.4,468.0,738.1,574.87
2018,2,6,10,0,932.0,60.0,1.7,20.0,507.0,748.14,580.1
2018,2,6,10,15,946.0,61.0,1.8,20.3,540.0,750.75,580.79
2018,2,6,10,30,960.0,62.0,1.9,20.6,573.0,749.73,579.09
2018,2,6,10,45,969.0,63.0,2.0,20.95,598.5,741.54,572.33
2018,2,6,11,0,978.0,64.0,2.1,21.3,624.0,729.68,563.02
2018,2,6,11,15,984.0,64.5,2.1,21.45,642.0,711.64,548.04
2018,2,6,11,30,990.0,65.0,2.1,21.6,660.0,690.06,530.39
2018,2,6,11,45,994.0,65.0,2.1,21.75,670.5,663.29,508.75
2018,2,6,12,0,998.0,65.0,2.1,21.9,681.0,633.22,484.36
2018,2,6,12,15,997.5,66.0,2.1,21.95,682.5,598.57,456.28
2018,2,6,12,30,997.0,67.0,2.1,22.0,684.0,561.1,425.47
2018,2,6,12,45,993.0,68.0,2.1,22.05,677.0,519.39,390.75
2018,2,6,13,0,989.0,69.0,2.1,22.1,670.0,475.48,353.47
2018,2,6,13,15,983.5,68.5,2.05,22.05,654.5,427.67,312.33
2018,2,6,13,30,978.0,68.0,2.0,22.0,639.0,378.27,269.04
2018,2,6,13,45,969.5,67.5,2.0,21.95,616.0,326.67,223.56
2018,2,6,14,0,961.0,67.0,2.0,21.9,593.0,274.2,177.4
2018,2,6,14,15,948.5,66.0,1.95,21.7,562.0,220.0,131.46
2018,2,6,14,30,936.0,65.0,1.9,21.5,531.0,165.82,89.45
2018,2,6,14,45,919.0,63.5,1.85,21.25,494.0,111.21,55.72
2018,2,6,15,0,902.0,62.0,1.8,21.0,457.0,57.57,44.23
2018,2,6,15,15,879.0,60.0,1.8,21.0,415.0,53.02,40.48
2018,2,6,15,30,856.0,58.0,1.8,21.0,373.0,51.4,39.18
2018,2,6,15,45,821.0,55.0,1.45,19.75,326.0,43.88,32.9
2018,2,6,16,0,786.0,52.0,1.1,18.5,279.0,42.24,31.69
2018,2,6,16,15,733.0,47.5,1.15,17.8,230.0,39.27,29.11
2018,2,6,16,30,680.0,43.0,1.2,17.1,181.0,36.32,26.42
2018,2,6,16,45,591.5,37.0,1.25,16.35,134.0,31.9,22.26
2018,2,6,17,0,503.0,31.0,1.3,15.6,87.0,27.54,17.74
2018,2,6,17,15,319.5,21.5,1.3,15.35,50.5,17.82,3.95
2018,2,6,17,30,136.0,12.0,1.3,15.1,14.0,10.91,0.0
2018,2,6,17,45,68.0,6.0,1.3,14.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,6,45,27.5,3.0,1.45,11.4,2.5,0.0,0.0
2018,2,7,7,0,55.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,2,7,7,15,217.5,17.0,1.55,12.6,32.0,138.73,0.0
2018,2,7,7,30,380.0,28.0,1.7,13.5,59.0,296.65,214.78
2018,2,7,7,45,487.0,35.5,1.8,14.4,103.0,383.24,308.82
2018,2,7,8,0,594.0,43.0,1.9,15.3,147.0,464.96,379.54
2018,2,7,8,15,656.5,47.5,1.9,15.85,194.5,524.23,428.75
2018,2,7,8,30,719.0,52.0,1.9,16.4,242.0,583.03,474.33
2018,2,7,8,45,758.5,56.0,1.9,16.9,289.0,624.29,504.38
2018,2,7,9,0,798.0,60.0,1.9,17.4,336.0,663.69,531.85
2018,2,7,9,15,826.0,62.0,2.05,18.05,379.0,689.99,549.47
2018,2,7,9,30,854.0,64.0,2.2,18.7,422.0,707.49,560.35
2018,2,7,9,45,874.0,65.5,2.3,19.35,460.5,721.74,568.45
2018,2,7,10,0,894.0,67.0,2.4,20.0,499.0,732.79,574.21
2018,2,7,10,15,906.5,68.5,2.45,20.3,531.0,735.06,574.17
2018,2,7,10,30,919.0,70.0,2.5,20.6,563.0,733.84,571.82
2018,2,7,10,45,927.5,71.5,2.5,20.9,588.0,726.27,564.79
2018,2,7,11,0,936.0,73.0,2.5,21.2,613.0,715.16,555.09
2018,2,7,11,15,941.0,73.5,2.5,21.35,630.0,697.15,540.04
2018,2,7,11,30,946.0,74.0,2.5,21.5,647.0,675.78,522.45
2018,2,7,11,45,947.5,75.5,2.5,21.6,656.5,650.04,501.49
2018,2,7,12,0,949.0,77.0,2.5,21.7,666.0,621.23,477.94
2018,2,7,12,15,945.5,78.0,2.4,21.75,666.0,586.29,449.16
2018,2,7,12,30,942.0,79.0,2.3,21.8,666.0,548.9,418.04
2018,2,7,12,45,935.5,80.5,2.25,21.85,658.5,508.32,384.06
2018,2,7,13,0,929.0,82.0,2.2,21.9,651.0,465.85,347.87
2018,2,7,13,15,923.5,81.5,2.1,21.85,636.0,420.33,308.54
2018,2,7,13,30,918.0,81.0,2.0,21.8,621.0,373.34,267.28
2018,2,7,13,45,909.0,80.0,1.9,21.75,598.0,323.69,223.5
2018,2,7,14,0,900.0,79.0,1.8,21.7,575.0,273.34,179.23
2018,2,7,14,15,887.0,77.5,1.7,21.55,545.0,221.41,135.2
2018,2,7,14,30,874.0,76.0,1.6,21.4,515.0,169.64,94.84
2018,2,7,14,45,856.0,74.0,1.5,21.25,479.0,110.87,56.58
2018,2,7,15,0,838.0,72.0,1.4,21.1,443.0,59.59,45.93
2018,2,7,15,15,813.0,69.5,1.4,21.1,401.5,53.05,40.47
2018,2,7,15,30,788.0,67.0,1.4,21.1,360.0,52.1,39.76
2018,2,7,15,45,751.5,63.0,1.1,20.05,314.5,49.89,38.11
2018,2,7,16,0,715.0,59.0,0.8,19.0,269.0,47.7,36.4
2018,2,7,16,15,658.5,54.5,0.8,18.35,221.5,45.0,34.09
2018,2,7,16,30,602.0,50.0,0.8,17.7,174.0,38.74,28.51
2018,2,7,16,45,510.5,42.5,0.85,17.05,128.5,33.67,23.78
2018,2,7,17,0,419.0,35.0,0.9,16.4,83.0,28.58,18.67
2018,2,7,17,15,268.5,24.5,0.9,16.05,49.5,20.49,6.81
2018,2,7,17,30,118.0,14.0,0.9,15.7,16.0,12.73,0.0
2018,2,7,17,45,59.0,7.0,0.95,15.35,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,45,27.5,3.5,1.05,12.95,3.0,0.0,0.0
2018,2,8,7,0,55.0,7.0,1.0,13.2,6.0,0.0,0.0
2018,2,8,7,15,216.5,18.5,1.0,13.95,34.0,140.25,0.0
2018,2,8,7,30,378.0,30.0,1.0,14.7,62.0,300.35,220.25
2018,2,8,7,45,485.0,37.0,1.0,15.5,106.0,385.56,307.86
2018,2,8,8,0,592.0,44.0,1.0,16.3,150.0,467.04,376.49
2018,2,8,8,15,654.0,49.0,1.0,16.8,198.0,526.81,424.69
2018,2,8,8,30,716.0,54.0,1.0,17.3,246.0,586.15,469.3
2018,2,8,8,45,756.5,57.5,1.0,17.85,293.0,627.66,498.4
2018,2,8,9,0,797.0,61.0,1.0,18.4,340.0,667.3,524.99
2018,2,8,9,15,825.5,63.5,0.95,19.1,384.0,694.71,541.07
2018,2,8,9,30,854.0,66.0,0.9,19.8,428.0,719.33,554.73
2018,2,8,9,45,875.5,67.0,0.9,20.5,466.5,728.03,557.67
2018,2,8,10,0,897.0,68.0,0.9,21.2,505.0,739.62,562.78
2018,2,8,10,15,910.5,69.5,0.95,21.6,537.5,742.61,563.27
2018,2,8,10,30,924.0,71.0,1.0,22.0,570.0,742.07,561.55
2018,2,8,10,45,933.0,71.5,1.1,22.4,595.0,733.66,555.17
2018,2,8,11,0,942.0,72.0,1.2,22.8,620.0,721.71,546.41
2018,2,8,11,15,948.0,73.0,1.25,22.95,638.0,704.78,533.18
2018,2,8,11,30,954.0,74.0,1.3,23.1,656.0,684.41,517.36
2018,2,8,11,45,957.0,74.5,1.35,23.25,665.5,658.31,497.23
2018,2,8,12,0,960.0,75.0,1.4,23.4,675.0,629.05,474.47
2018,2,8,12,15,961.0,74.0,1.45,23.4,676.0,594.21,447.46
2018,2,8,12,30,962.0,73.0,1.5,23.4,677.0,556.63,417.73
2018,2,8,12,45,961.0,72.5,1.55,23.45,670.5,516.0,384.82
2018,2,8,13,0,960.0,72.0,1.6,23.5,664.0,473.08,349.2
2018,2,8,13,15,955.0,71.5,1.65,23.45,649.0,426.53,309.98
2018,2,8,13,30,950.0,71.0,1.7,23.4,634.0,378.4,268.52
2018,2,8,13,45,942.5,70.0,1.75,23.35,611.0,327.77,224.4
2018,2,8,14,0,935.0,69.0,1.8,23.3,588.0,276.24,179.39
2018,2,8,14,15,924.0,67.5,1.75,23.1,558.5,223.0,134.26
2018,2,8,14,30,913.0,66.0,1.7,22.9,529.0,169.68,92.49
2018,2,8,14,45,897.0,64.5,1.7,22.7,492.5,116.14,58.35
2018,2,8,15,0,881.0,63.0,1.7,22.5,456.0,63.49,39.99
2018,2,8,15,15,858.0,60.5,1.7,22.5,414.0,53.22,40.35
2018,2,8,15,30,835.0,58.0,1.7,22.5,372.0,51.27,38.79
2018,2,8,15,45,802.0,55.0,1.4,21.2,326.0,43.57,32.42
2018,2,8,16,0,769.0,52.0,1.1,19.9,280.0,41.95,31.24
2018,2,8,16,15,718.0,48.0,1.15,19.1,232.0,39.42,29.1
2018,2,8,16,30,667.0,44.0,1.2,18.3,184.0,36.94,26.87
2018,2,8,16,45,583.0,38.0,1.3,17.5,137.5,32.57,22.8
2018,2,8,17,0,499.0,32.0,1.4,16.7,91.0,28.24,18.44
2018,2,8,17,15,334.5,23.0,1.4,16.35,54.5,18.99,6.91
2018,2,8,17,30,170.0,14.0,1.4,16.0,18.0,12.73,0.0
2018,2,8,17,45,85.0,7.0,1.4,15.65,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,40.0,3.5,1.05,12.65,3.5,0.0,0.0
2018,2,9,7,0,80.0,7.0,1.0,12.9,7.0,6.37,0.0
2018,2,9,7,15,267.5,16.5,1.05,13.7,37.0,168.41,0.0
2018,2,9,7,30,455.0,26.0,1.1,14.5,67.0,335.98,251.14
2018,2,9,7,45,554.0,32.5,1.2,15.25,112.5,418.64,335.49
2018,2,9,8,0,653.0,39.0,1.3,16.0,158.0,504.0,407.37
2018,2,9,8,15,710.0,43.0,1.35,16.55,207.0,559.94,452.4
2018,2,9,8,30,767.0,47.0,1.4,17.1,256.0,615.49,494.32
2018,2,9,8,45,804.0,49.5,1.45,17.65,303.0,647.6,516.94
2018,2,9,9,0,841.0,52.0,1.5,18.2,350.0,684.03,541.86
2018,2,9,9,15,865.5,54.5,1.6,18.85,394.0,709.16,558.0
2018,2,9,9,30,890.0,57.0,1.7,19.5,438.0,731.5,571.87
2018,2,9,9,45,907.5,58.5,1.8,20.15,476.5,744.32,578.79
2018,2,9,10,0,925.0,60.0,1.9,20.8,515.0,753.81,583.4
2018,2,9,10,15,937.5,61.0,2.0,21.25,547.0,755.56,583.07
2018,2,9,10,30,950.0,62.0,2.1,21.7,579.0,753.73,580.39
2018,2,9,10,45,959.0,62.5,2.25,22.2,604.5,745.19,573.34
2018,2,9,11,0,968.0,63.0,2.4,22.7,630.0,733.02,563.86
2018,2,9,11,15,973.5,64.0,2.5,22.95,648.0,715.45,550.12
2018,2,9,11,30,979.0,65.0,2.6,23.2,666.0,694.36,533.15
2018,2,9,11,45,981.5,65.5,2.7,23.5,676.0,667.45,511.61
2018,2,9,12,0,984.0,66.0,2.8,23.8,686.0,637.35,487.34
2018,2,9,12,15,983.5,67.0,2.85,23.85,687.5,603.02,459.71
2018,2,9,12,30,983.0,68.0,2.9,23.9,689.0,565.91,429.37
2018,2,9,12,45,979.0,69.0,3.0,24.0,682.0,524.54,395.13
2018,2,9,13,0,975.0,70.0,3.1,24.1,675.0,480.99,358.32
2018,2,9,13,15,970.5,69.5,3.1,24.0,660.0,433.94,317.97
2018,2,9,13,30,966.0,69.0,3.1,23.9,645.0,385.23,275.37
2018,2,9,13,45,958.5,68.5,3.15,23.8,622.5,334.21,230.38
2018,2,9,14,0,951.0,68.0,3.2,23.7,600.0,282.24,184.49
2018,2,9,14,15,920.5,68.5,3.1,23.4,562.0,226.16,137.46
2018,2,9,14,30,890.0,69.0,3.0,23.1,524.0,171.94,95.31
2018,2,9,14,45,827.0,76.0,2.9,22.85,475.5,115.54,59.57
2018,2,9,15,0,764.0,83.0,2.8,22.6,427.0,71.62,45.86
2018,2,9,15,15,799.0,72.0,2.8,22.6,402.5,54.62,41.51
2018,2,9,15,30,834.0,61.0,2.8,22.6,378.0,47.43,35.45
2018,2,9,15,45,799.0,57.5,2.2,21.2,331.0,45.45,34.04
2018,2,9,16,0,764.0,54.0,1.6,19.8,284.0,43.48,32.58
2018,2,9,16,15,643.5,55.5,1.55,18.85,226.5,41.65,31.08
2018,2,9,16,30,523.0,57.0,1.5,17.9,169.0,44.1,33.21
2018,2,9,16,45,415.5,48.0,1.45,17.0,122.5,37.96,27.57
2018,2,9,17,0,308.0,39.0,1.4,16.1,76.0,31.73,21.56
2018,2,9,17,15,229.5,27.0,1.4,15.9,47.5,22.54,10.22
2018,2,9,17,30,151.0,15.0,1.4,15.7,19.0,13.64,0.0
2018,2,9,17,45,75.5,7.5,1.4,15.5,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,6,45,19.0,3.0,1.55,10.25,3.0,0.0,0.0
2018,2,10,7,0,38.0,6.0,1.5,10.6,6.0,26.28,0.0
2018,2,10,7,15,119.0,20.0,1.6,11.15,29.0,114.34,0.0
2018,2,10,7,30,200.0,34.0,1.7,11.7,52.0,201.79,154.66
2018,2,10,7,45,313.5,45.0,1.8,12.3,94.0,287.57,236.22
2018,2,10,8,0,427.0,56.0,1.9,12.9,136.0,383.51,318.56
2018,2,10,8,15,569.5,56.0,1.95,13.5,194.0,488.5,405.24
2018,2,10,8,30,712.0,56.0,2.0,14.1,252.0,591.35,485.75
2018,2,10,8,45,764.0,57.5,2.1,14.65,301.5,638.91,520.65
2018,2,10,9,0,816.0,59.0,2.2,15.2,351.0,684.75,553.42
2018,2,10,9,15,840.0,61.5,2.4,15.85,394.0,709.24,569.86
2018,2,10,9,30,864.0,64.0,2.6,16.5,437.0,724.71,579.44
2018,2,10,9,45,880.0,66.5,2.85,17.15,475.0,737.52,587.26
2018,2,10,10,0,896.0,69.0,3.1,17.8,513.0,747.06,592.61
2018,2,10,10,15,908.5,71.0,3.2,18.1,545.5,749.99,593.23
2018,2,10,10,30,921.0,73.0,3.3,18.4,578.0,749.4,591.44
2018,2,10,10,45,929.0,73.5,3.4,18.7,602.5,740.32,583.61
2018,2,10,11,0,937.0,74.0,3.5,19.0,627.0,727.75,573.42
2018,2,10,11,15,942.5,75.0,3.55,19.15,644.5,710.55,559.11
2018,2,10,11,30,948.0,76.0,3.6,19.3,662.0,689.93,541.9
2018,2,10,11,45,950.5,76.5,3.6,19.45,671.5,663.6,520.06
2018,2,10,12,0,953.0,77.0,3.6,19.6,681.0,634.16,495.57
2018,2,10,12,15,953.5,77.0,3.65,19.65,682.5,600.14,467.52
2018,2,10,12,30,954.0,77.0,3.7,19.7,684.0,563.39,436.76
2018,2,10,12,45,941.5,80.0,3.75,19.75,674.0,520.75,400.81
2018,2,10,13,0,929.0,83.0,3.8,19.8,664.0,476.61,362.91
2018,2,10,13,15,893.5,91.0,3.85,19.8,639.5,426.77,320.14
2018,2,10,13,30,858.0,99.0,3.9,19.8,615.0,374.59,275.02
2018,2,10,13,45,848.0,97.5,3.95,19.75,592.0,325.78,231.56
2018,2,10,14,0,838.0,96.0,4.0,19.7,569.0,276.57,187.64
2018,2,10,14,15,799.5,100.0,4.0,19.5,532.5,226.41,145.19
2018,2,10,14,30,761.0,104.0,4.0,19.3,496.0,173.71,103.73
2018,2,10,14,45,790.0,90.5,4.05,19.1,472.5,126.56,70.24
2018,2,10,15,0,819.0,77.0,4.1,18.9,449.0,70.54,43.37
2018,2,10,15,15,762.0,77.0,4.1,18.9,398.5,58.09,45.18
2018,2,10,15,30,705.0,77.0,4.1,18.9,348.0,53.87,41.63
2018,2,10,15,45,707.5,69.0,3.55,18.0,312.5,54.19,42.17
2018,2,10,16,0,710.0,61.0,3.0,17.1,277.0,48.97,37.79
2018,2,10,16,15,640.0,56.0,2.75,16.25,226.0,41.9,31.64
2018,2,10,16,30,570.0,51.0,2.5,15.4,175.0,39.05,29.09
2018,2,10,16,45,470.0,45.0,2.25,14.55,130.0,35.31,25.57
2018,2,10,17,0,370.0,39.0,2.0,13.7,85.0,31.69,21.84
2018,2,10,17,15,205.0,25.5,2.0,13.3,49.0,20.9,9.89
2018,2,10,17,30,40.0,12.0,2.0,12.9,13.0,10.91,0.0
2018,2,10,17,45,20.0,6.0,1.95,12.55,6.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,45,45.0,4.5,1.15,9.75,4.5,0.0,0.0
2018,2,11,7,0,90.0,9.0,1.1,10.0,9.0,57.79,0.0
2018,2,11,7,15,261.0,20.0,1.3,10.8,40.5,197.21,0.0
2018,2,11,7,30,432.0,31.0,1.5,11.6,72.0,339.85,263.97
2018,2,11,7,45,532.0,37.5,1.65,12.4,118.0,413.85,338.13
2018,2,11,8,0,632.0,44.0,1.8,13.2,164.0,500.89,412.25
2018,2,11,8,15,690.5,48.5,2.0,13.85,213.0,558.97,460.03
2018,2,11,8,30,749.0,53.0,2.2,14.5,262.0,616.52,504.78
2018,2,11,8,45,786.5,56.5,2.35,15.15,310.0,656.8,534.3
2018,2,11,9,0,824.0,60.0,2.5,15.8,358.0,695.07,561.34
2018,2,11,9,15,848.5,62.5,2.6,16.2,402.0,720.09,578.06
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,736.0,587.85
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,749.23,595.92
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,759.14,601.56
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,760.71,601.29
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,758.75,598.63
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,750.69,591.81
