Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,739.06,582.55
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,719.37,567.06
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,696.42,548.62
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,644.08,506.98
2018,2,11,12,0,753.0,146.0,3.8,18.3,627.0,589.84,463.83
2018,2,11,12,15,695.5,165.5,3.8,18.05,610.5,546.08,428.79
2018,2,11,12,30,638.0,185.0,3.8,17.8,594.0,503.39,394.21
2018,2,11,12,45,550.5,210.0,3.85,17.5,560.5,450.78,352.02
2018,2,11,13,0,463.0,235.0,3.9,17.2,527.0,405.28,315.29
2018,2,11,13,15,339.0,257.0,3.75,16.95,468.0,348.54,270.38
2018,2,11,13,30,215.0,279.0,3.6,16.7,409.0,303.62,235.73
2018,2,11,13,45,221.5,247.5,3.5,16.4,377.5,266.48,205.2
2018,2,11,14,0,228.0,216.0,3.4,16.1,346.0,225.23,170.96
2018,2,11,14,15,501.0,156.0,3.45,15.7,422.0,211.61,147.89
2018,2,11,14,30,774.0,96.0,3.5,15.3,498.0,176.85,107.2
2018,2,11,14,45,765.0,94.0,3.5,14.95,468.5,129.73,74.31
2018,2,11,15,0,756.0,92.0,3.5,14.6,439.0,76.89,48.58
2018,2,11,15,15,737.5,85.5,3.5,14.6,398.5,58.55,46.37
2018,2,11,15,30,719.0,79.0,3.5,14.6,358.0,55.27,43.61
2018,2,11,15,45,520.5,93.5,3.9,13.75,282.5,67.14,54.43
2018,2,11,16,0,322.0,108.0,4.3,12.9,207.0,77.45,63.88
2018,2,11,16,15,249.5,96.0,4.2,12.35,165.0,72.73,59.77
2018,2,11,16,30,177.0,84.0,4.1,11.8,123.0,64.05,51.93
2018,2,11,16,45,135.5,65.5,3.95,11.25,91.0,50.75,39.7
2018,2,11,17,0,94.0,47.0,3.8,10.7,59.0,38.13,27.82
2018,2,11,17,15,54.5,29.5,3.8,10.4,36.0,24.37,13.27
2018,2,11,17,30,15.0,12.0,3.8,10.1,13.0,10.91,0.0
2018,2,11,17,45,7.5,6.0,3.8,9.8,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,45,18.5,3.5,2.8,7.6,3.5,0.0,0.0
2018,2,12,7,0,37.0,7.0,2.9,7.8,7.0,26.88,0.0
2018,2,12,7,15,102.5,19.5,3.0,8.1,28.0,106.4,6.12
2018,2,12,7,30,168.0,32.0,3.1,8.4,49.0,178.35,141.59
2018,2,12,7,45,114.5,44.0,3.15,8.7,58.5,144.18,119.29
2018,2,12,8,0,61.0,56.0,3.2,9.0,68.0,110.55,91.33
2018,2,12,8,15,83.5,77.5,3.2,9.3,98.5,152.22,128.21
2018,2,12,8,30,106.0,99.0,3.2,9.6,129.0,193.34,163.81
2018,2,12,8,45,120.0,118.0,3.15,9.9,157.5,224.47,190.03
2018,2,12,9,0,134.0,137.0,3.1,10.2,186.0,255.02,215.18
2018,2,12,9,15,175.0,156.0,3.05,10.45,228.0,304.85,256.44
2018,2,12,9,30,216.0,175.0,3.0,10.7,270.0,367.46,306.92
2018,2,12,9,45,210.5,177.5,2.95,10.9,276.5,361.4,300.58
2018,2,12,10,0,205.0,180.0,2.9,11.1,283.0,354.94,294.22
2018,2,12,10,15,147.0,188.5,2.9,11.3,265.0,304.02,250.89
2018,2,12,10,30,89.0,197.0,2.9,11.5,247.0,255.28,209.29
2018,2,12,10,45,104.0,218.0,2.85,11.65,278.5,293.98,240.28
2018,2,12,11,0,119.0,239.0,2.8,11.8,310.0,320.22,260.66
2018,2,12,11,15,180.0,255.5,2.8,11.95,366.5,370.99,301.23
2018,2,12,11,30,241.0,272.0,2.8,12.1,423.0,425.51,343.64
2018,2,12,11,45,265.0,276.0,2.8,12.2,444.5,431.7,347.49
2018,2,12,12,0,289.0,280.0,2.8,12.3,466.0,435.47,349.5
2018,2,12,12,15,273.0,276.0,2.8,12.35,452.0,407.33,326.39
2018,2,12,12,30,257.0,272.0,2.8,12.4,438.0,379.72,303.73
2018,2,12,12,45,258.5,275.5,2.8,12.5,441.0,367.5,292.92
2018,2,12,13,0,260.0,279.0,2.8,12.6,444.0,354.27,281.06
2018,2,12,13,15,278.5,272.5,2.8,12.6,445.5,338.66,267.08
2018,2,12,13,30,297.0,266.0,2.8,12.6,447.0,320.97,250.98
2018,2,12,13,45,350.5,245.0,2.8,12.65,451.0,300.48,231.24
2018,2,12,14,0,404.0,224.0,2.8,12.7,455.0,274.85,206.57
2018,2,12,14,15,394.0,213.0,2.75,12.65,429.0,238.86,175.93
2018,2,12,14,30,384.0,202.0,2.7,12.6,403.0,203.69,147.31
2018,2,12,14,45,358.0,183.5,2.7,12.55,361.0,163.11,117.72
2018,2,12,15,0,332.0,165.0,2.7,12.5,319.0,125.65,95.39
2018,2,12,15,15,419.0,142.0,2.7,12.5,318.5,96.5,80.28
2018,2,12,15,30,506.0,119.0,2.7,12.5,318.0,83.09,68.67
2018,2,12,15,45,438.0,112.5,2.5,12.15,270.0,79.62,65.85
2018,2,12,16,0,370.0,106.0,2.3,11.8,222.0,76.13,62.93
2018,2,12,16,15,352.5,90.5,2.1,11.2,186.0,66.23,54.22
2018,2,12,16,30,335.0,75.0,1.9,10.6,150.0,55.94,44.93
2018,2,12,16,45,247.0,61.0,1.7,9.95,109.0,46.15,35.87
2018,2,12,17,0,159.0,47.0,1.5,9.3,68.0,37.24,27.32
2018,2,12,17,15,101.0,30.5,1.5,9.1,42.0,24.54,14.03
2018,2,12,17,30,43.0,14.0,1.5,8.9,16.0,12.73,0.0
2018,2,12,17,45,21.5,7.0,1.55,8.7,8.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.5,1.25,6.3,2.5,0.0,0.0
2018,2,13,7,0,16.0,5.0,1.2,6.7,5.0,13.47,0.0
2018,2,13,7,15,146.5,20.5,1.35,7.4,35.0,135.37,33.36
2018,2,13,7,30,277.0,36.0,1.5,8.1,65.0,252.82,203.04
2018,2,13,7,45,433.5,43.0,1.65,8.8,116.0,368.66,307.39
2018,2,13,8,0,590.0,50.0,1.8,9.5,167.0,491.35,410.98
2018,2,13,8,15,648.0,56.0,2.0,10.2,216.0,549.53,459.19
2018,2,13,8,30,706.0,62.0,2.2,10.9,265.0,602.69,500.87
2018,2,13,8,45,743.0,66.5,2.35,11.6,312.5,643.75,531.3
2018,2,13,9,0,780.0,71.0,2.5,12.3,360.0,682.78,559.18
2018,2,13,9,15,812.0,72.5,2.55,12.75,404.5,712.09,578.99
2018,2,13,9,30,844.0,74.0,2.6,13.2,449.0,738.59,596.38
2018,2,13,9,45,868.5,74.5,2.65,13.6,489.0,755.15,606.34
2018,2,13,10,0,893.0,75.0,2.7,14.0,529.0,762.52,609.59
2018,2,13,10,15,906.0,76.5,2.65,14.25,561.5,765.24,609.34
2018,2,13,10,30,919.0,78.0,2.6,14.5,594.0,764.43,606.69
2018,2,13,10,45,927.5,79.5,2.6,14.75,619.5,756.77,599.54
2018,2,13,11,0,936.0,81.0,2.6,15.0,645.0,745.54,590.03
2018,2,13,11,15,941.0,82.0,2.55,15.1,663.0,727.83,575.39
2018,2,13,11,30,946.0,83.0,2.5,15.2,681.0,706.71,557.61
2018,2,13,11,45,948.0,84.0,2.45,15.35,690.5,680.38,535.68
2018,2,13,12,0,950.0,85.0,2.4,15.5,700.0,650.94,511.17
2018,2,13,12,15,948.5,85.5,2.35,15.6,700.5,616.08,482.31
2018,2,13,12,30,947.0,86.0,2.3,15.7,701.0,578.61,450.95
2018,2,13,12,45,942.5,86.5,2.2,15.75,693.5,537.27,415.88
2018,2,13,13,0,938.0,87.0,2.1,15.8,686.0,493.9,378.48
2018,2,13,13,15,801.5,122.5,2.05,15.8,626.0,424.97,322.55
2018,2,13,13,30,665.0,158.0,2.0,15.8,566.0,363.07,272.56
2018,2,13,13,45,509.5,185.0,1.95,15.75,491.0,300.45,223.51
2018,2,13,14,0,354.0,212.0,1.9,15.7,416.0,255.05,189.76
2018,2,13,14,15,466.5,184.0,1.85,15.6,439.0,228.95,162.7
2018,2,13,14,30,579.0,156.0,1.8,15.5,462.0,194.67,129.49
2018,2,13,14,45,526.5,155.0,1.75,15.35,419.0,153.25,101.4
2018,2,13,15,0,474.0,154.0,1.7,15.2,376.0,117.05,84.03
2018,2,13,15,15,537.0,128.5,1.7,15.2,358.5,88.1,72.06
2018,2,13,15,30,600.0,103.0,1.7,15.2,341.0,72.17,58.34
2018,2,13,15,45,546.0,97.0,1.3,14.55,294.0,69.61,56.39
2018,2,13,16,0,492.0,91.0,0.9,13.9,247.0,65.94,53.38
2018,2,13,16,15,313.0,89.5,0.85,13.5,183.0,65.18,52.8
2018,2,13,16,30,134.0,88.0,0.8,13.1,119.0,68.9,56.01
2018,2,13,16,45,98.0,69.0,0.8,12.65,88.5,54.78,43.15
2018,2,13,17,0,62.0,50.0,0.8,12.2,58.0,40.34,29.78
2018,2,13,17,15,54.0,32.5,0.85,12.0,37.5,26.7,15.98
2018,2,13,17,30,46.0,15.0,0.9,11.8,17.0,13.64,0.0
2018,2,13,17,45,23.0,7.5,0.95,11.55,8.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.0,3.5,1.2,7.95,3.5,0.0,0.0
2018,2,14,7,0,16.0,7.0,1.1,8.3,7.0,15.34,0.0
2018,2,14,7,15,170.0,22.5,1.15,9.05,40.0,154.41,59.1
2018,2,14,7,30,324.0,38.0,1.2,9.8,73.0,283.91,227.76
2018,2,14,7,45,478.0,42.5,1.25,10.55,124.0,398.79,329.12
2018,2,14,8,0,632.0,47.0,1.3,11.3,175.0,511.97,422.99
2018,2,14,8,15,688.5,52.5,1.2,12.0,225.0,570.67,468.03
2018,2,14,8,30,745.0,58.0,1.1,12.7,275.0,628.8,510.05
2018,2,14,8,45,781.5,61.5,1.0,13.4,323.0,668.84,536.32
2018,2,14,9,0,818.0,65.0,0.9,14.1,371.0,706.8,559.8
2018,2,14,9,15,710.5,93.5,0.85,14.7,381.5,668.48,528.51
2018,2,14,9,30,603.0,122.0,0.8,15.3,392.0,619.9,489.72
2018,2,14,9,45,518.0,155.5,0.75,15.9,401.5,583.94,459.56
2018,2,14,10,0,433.0,189.0,0.7,16.5,411.0,550.93,431.32
2018,2,14,10,15,387.5,213.0,0.8,16.7,421.0,522.63,409.53
2018,2,14,10,30,342.0,237.0,0.9,16.9,431.0,506.15,395.95
2018,2,14,10,45,497.5,201.5,1.0,17.15,497.0,582.24,453.66
2018,2,14,11,0,653.0,166.0,1.1,17.4,563.0,646.3,500.35
2018,2,14,11,15,693.0,159.0,1.3,17.45,590.5,647.83,501.49
2018,2,14,11,30,733.0,152.0,1.5,17.5,618.0,645.14,499.88
2018,2,14,11,45,623.5,192.5,1.7,17.55,593.0,589.79,457.88
2018,2,14,12,0,514.0,233.0,1.9,17.6,568.0,533.97,415.33
2018,2,14,12,15,580.0,210.5,2.1,17.6,589.5,527.14,410.32
2018,2,14,12,30,646.0,188.0,2.3,17.6,611.0,517.24,401.79
2018,2,14,12,45,619.0,194.5,2.45,17.65,596.5,478.72,370.59
2018,2,14,13,0,592.0,201.0,2.6,17.7,582.0,438.65,337.85
2018,2,14,13,15,636.0,180.0,2.75,17.6,581.0,408.44,311.53
2018,2,14,13,30,680.0,159.0,2.9,17.5,580.0,371.36,278.55
2018,2,14,13,45,598.5,173.0,3.0,17.45,534.0,320.51,236.61
2018,2,14,14,0,517.0,187.0,3.1,17.4,488.0,274.75,199.44
2018,2,14,14,15,361.0,198.5,3.15,17.2,403.5,224.66,163.25
2018,2,14,14,30,205.0,210.0,3.2,17.0,319.0,191.78,143.16
2018,2,14,14,45,482.0,149.0,3.25,16.85,382.5,146.7,97.13
2018,2,14,15,0,759.0,88.0,3.3,16.7,446.0,86.62,52.19
2018,2,14,15,15,800.0,76.5,3.3,16.7,424.0,57.36,44.89
2018,2,14,15,30,841.0,65.0,3.3,16.7,402.0,50.02,38.58
2018,2,14,15,45,810.5,62.0,3.0,15.85,355.5,48.57,37.55
2018,2,14,16,0,780.0,59.0,2.7,15.0,309.0,47.16,36.5
2018,2,14,16,15,733.5,54.5,2.55,14.1,259.5,44.43,34.21
2018,2,14,16,30,687.0,50.0,2.4,13.2,210.0,41.7,31.81
2018,2,14,16,45,609.5,44.0,2.25,12.3,161.0,37.52,27.92
2018,2,14,17,0,532.0,38.0,2.1,11.4,112.0,30.54,21.32
2018,2,14,17,15,379.5,29.0,2.1,11.0,71.0,23.87,14.04
2018,2,14,17,30,227.0,20.0,2.1,10.6,30.0,18.19,0.0
2018,2,14,17,45,113.5,10.0,2.1,10.2,15.0,9.1,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,2.2,6.55,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,2.3,7.0,13.0,70.97,0.0
2018,2,15,7,15,301.5,22.0,2.55,7.6,50.5,234.68,117.18
2018,2,15,7,30,495.0,33.0,2.8,8.2,88.0,378.2,308.74
2018,2,15,7,45,589.5,39.0,3.0,8.75,137.0,462.29,387.61
2018,2,15,8,0,684.0,45.0,3.2,9.3,186.0,547.76,461.38
2018,2,15,8,15,739.0,49.5,3.25,9.9,237.5,605.28,508.25
2018,2,15,8,30,794.0,54.0,3.3,10.5,289.0,662.11,552.18
2018,2,15,8,45,830.0,57.0,3.4,11.05,338.5,701.9,581.36
2018,2,15,9,0,866.0,60.0,3.5,11.6,388.0,732.95,602.93
2018,2,15,9,15,889.5,62.5,3.55,12.2,433.0,757.96,619.06
2018,2,15,9,30,913.0,65.0,3.6,12.8,478.0,780.03,632.71
2018,2,15,9,45,929.5,67.0,3.65,13.35,518.0,792.94,639.51
2018,2,15,10,0,946.0,69.0,3.7,13.9,558.0,802.38,643.82
2018,2,15,10,15,958.5,70.0,3.7,14.3,591.5,803.99,642.6
2018,2,15,10,30,971.0,71.0,3.7,14.7,625.0,801.91,638.88
2018,2,15,10,45,980.0,71.5,3.7,15.1,651.0,792.94,630.32
2018,2,15,11,0,989.0,72.0,3.7,15.5,677.0,780.23,619.25
2018,2,15,11,15,994.0,72.5,3.65,15.75,695.0,761.04,603.76
2018,2,15,11,30,999.0,73.0,3.6,16.0,713.0,738.29,584.62
2018,2,15,11,45,1002.0,73.0,3.6,16.25,723.0,710.25,561.29
2018,2,15,12,0,1005.0,73.0,3.6,16.5,733.0,678.91,535.18
2018,2,15,12,15,1005.0,73.5,3.55,16.6,734.5,643.18,505.44
2018,2,15,12,30,1005.0,74.0,3.5,16.7,736.0,604.58,472.93
2018,2,15,12,45,1002.5,74.0,3.45,16.8,729.0,561.57,436.37
2018,2,15,13,0,1000.0,74.0,3.4,16.9,722.0,516.24,397.15
2018,2,15,13,15,995.5,74.0,3.4,16.9,706.5,467.99,354.92
2018,2,15,13,30,991.0,74.0,3.4,16.9,691.0,417.99,310.27
2018,2,15,13,45,984.5,72.5,3.35,16.9,667.5,364.59,262.05
2018,2,15,14,0,978.0,71.0,3.3,16.9,644.0,310.13,212.59
2018,2,15,14,15,967.5,70.0,3.3,16.75,613.0,254.45,163.04
2018,2,15,14,30,957.0,69.0,3.3,16.6,582.0,198.57,115.96
2018,2,15,14,45,942.5,67.0,3.25,16.45,544.0,141.59,74.49
2018,2,15,15,0,928.0,65.0,3.2,16.3,506.0,85.34,46.45
2018,2,15,15,15,907.5,62.5,3.2,16.3,462.5,54.98,42.86
2018,2,15,15,30,887.0,60.0,3.2,16.3,419.0,53.08,41.33
2018,2,15,15,45,856.5,57.5,2.7,15.5,371.0,51.04,39.78
2018,2,15,16,0,826.0,55.0,2.2,14.7,323.0,44.04,33.77
2018,2,15,16,15,781.0,51.5,2.05,13.75,272.5,41.99,32.1
2018,2,15,16,30,736.0,48.0,1.9,12.8,222.0,40.0,30.37
2018,2,15,16,45,662.5,42.5,1.7,11.8,171.5,36.17,26.82
2018,2,15,17,0,589.0,37.0,1.5,10.8,121.0,32.39,23.08
2018,2,15,17,15,430.5,28.5,1.55,10.45,77.0,23.35,13.91
2018,2,15,17,30,272.0,20.0,1.6,10.1,33.0,17.0,0.0
2018,2,15,17,45,136.0,10.0,1.65,9.8,16.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,6,45,54.5,6.0,1.2,8.2,7.0,0.0,0.0
2018,2,16,7,0,109.0,12.0,1.2,8.5,14.0,72.82,0.0
2018,2,16,7,15,277.0,23.5,1.25,9.2,50.0,224.45,128.11
2018,2,16,7,30,445.0,35.0,1.3,9.9,86.0,361.03,291.81
2018,2,16,7,45,540.5,41.5,1.4,10.6,134.0,442.46,365.21
2018,2,16,8,0,636.0,48.0,1.5,11.3,182.0,521.15,431.45
2018,2,16,8,15,698.0,52.0,1.55,12.0,233.0,582.43,479.53
2018,2,16,8,30,760.0,56.0,1.6,12.7,284.0,643.25,524.81
2018,2,16,8,45,794.5,59.5,1.6,13.4,332.5,682.25,551.46
2018,2,16,9,0,829.0,63.0,1.6,14.1,381.0,719.12,575.64
2018,2,16,9,15,852.5,65.5,1.7,14.65,425.0,743.9,591.54
2018,2,16,9,30,876.0,68.0,1.8,15.2,469.0,759.26,600.49
2018,2,16,9,45,893.0,70.5,1.9,15.8,508.5,773.13,608.28
2018,2,16,10,0,910.0,73.0,2.0,16.4,548.0,783.62,613.67
2018,2,16,10,15,922.0,75.0,2.05,16.7,581.0,786.21,613.82
2018,2,16,10,30,934.0,77.0,2.1,17.0,614.0,785.19,611.61
2018,2,16,10,45,942.0,78.5,2.15,17.3,640.0,777.0,604.5
2018,2,16,11,0,950.0,80.0,2.2,17.6,666.0,765.19,595.04
2018,2,16,11,15,955.0,80.5,2.2,17.85,683.5,746.63,580.68
2018,2,16,11,30,960.0,81.0,2.2,18.1,701.0,724.63,562.74
2018,2,16,11,45,962.5,82.0,2.2,18.3,711.0,698.16,541.37
2018,2,16,12,0,965.0,83.0,2.2,18.5,721.0,668.5,517.37
2018,2,16,12,15,965.5,83.0,2.2,18.65,722.5,633.65,489.27
2018,2,16,12,30,966.0,83.0,2.2,18.8,724.0,596.03,458.53
2018,2,16,12,45,964.0,83.5,2.15,18.9,717.5,555.01,424.4
2018,2,16,13,0,962.0,84.0,2.1,19.0,711.0,511.7,387.73
2018,2,16,13,15,957.0,83.0,2.1,19.0,695.0,463.77,346.95
2018,2,16,13,30,952.0,82.0,2.1,19.0,679.0,414.27,303.91
2018,2,16,13,45,943.5,81.0,2.1,19.05,655.5,362.32,258.06
2018,2,16,14,0,935.0,80.0,2.1,19.1,632.0,309.57,211.11
2018,2,16,14,15,924.0,78.5,2.1,18.95,601.5,255.34,163.69
2018,2,16,14,30,913.0,77.0,2.1,18.8,571.0,201.03,118.48
2018,2,16,14,45,898.0,75.0,2.1,18.65,534.0,146.11,78.63
2018,2,16,15,0,883.0,73.0,2.1,18.5,497.0,91.99,51.07
2018,2,16,15,15,860.5,71.0,2.1,18.5,454.0,53.39,41.06
2018,2,16,15,30,838.0,69.0,2.1,18.5,411.0,52.85,40.74
2018,2,16,15,45,807.5,65.5,1.75,17.45,364.0,51.11,39.52
2018,2,16,16,0,777.0,62.0,1.4,16.4,317.0,49.39,38.26
2018,2,16,16,15,730.5,57.0,1.45,15.55,267.0,46.32,35.7
2018,2,16,16,30,684.0,52.0,1.5,14.7,217.0,43.23,33.0
2018,2,16,16,45,608.5,46.0,1.55,13.8,167.5,39.12,29.23
2018,2,16,17,0,533.0,40.0,1.6,12.9,118.0,32.06,22.62
2018,2,16,17,15,393.0,30.5,1.6,12.55,76.0,25.0,15.34
2018,2,16,17,30,253.0,21.0,1.6,12.2,34.0,17.83,0.0
2018,2,16,17,45,126.5,10.5,1.65,11.8,17.0,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,6,45,85.0,7.5,1.15,9.55,9.5,0.0,0.0
2018,2,17,7,0,170.0,15.0,1.1,9.9,19.0,110.79,0.0
2018,2,17,7,15,339.0,24.5,1.15,10.6,56.5,266.0,166.72
2018,2,17,7,30,508.0,34.0,1.2,11.3,94.0,392.23,316.01
2018,2,17,7,45,593.5,40.5,1.3,12.05,143.0,471.58,386.53
2018,2,17,8,0,679.0,47.0,1.4,12.8,192.0,552.3,452.63
2018,2,17,8,15,730.5,51.0,1.35,13.4,242.5,607.12,494.32
2018,2,17,8,30,782.0,55.0,1.3,14.0,293.0,661.08,532.98
2018,2,17,8,45,814.5,58.5,1.25,14.65,341.5,699.03,557.84
2018,2,17,9,0,847.0,62.0,1.2,15.3,390.0,734.76,580.12
2018,2,17,9,15,870.0,64.5,1.15,15.85,434.5,752.75,589.25
2018,2,17,9,30,893.0,67.0,1.1,16.4,479.0,774.5,600.94
2018,2,17,9,45,909.0,69.0,1.05,16.9,518.5,787.09,606.11
2018,2,17,10,0,925.0,71.0,1.0,17.4,558.0,796.27,609.02
2018,2,17,10,15,936.0,72.5,0.95,17.75,590.5,797.5,606.92
2018,2,17,10,30,947.0,74.0,0.9,18.1,623.0,795.1,602.59
2018,2,17,10,45,954.0,75.5,0.9,18.45,648.5,786.08,594.71
2018,2,17,11,0,961.0,77.0,0.9,18.8,674.0,773.41,584.61
2018,2,17,11,15,965.5,78.0,0.85,19.0,691.5,754.85,570.32
2018,2,17,11,30,970.0,79.0,0.8,19.2,709.0,732.81,552.89
2018,2,17,11,45,971.5,79.5,0.75,19.45,718.5,704.92,530.81
2018,2,17,12,0,973.0,80.0,0.7,19.7,728.0,673.9,506.33
2018,2,17,12,15,973.0,80.0,0.7,19.8,729.0,638.51,479.3
2018,2,17,12,30,973.0,80.0,0.7,19.9,730.0,600.35,449.69
2018,2,17,12,45,970.5,79.5,0.65,20.05,722.5,557.89,415.69
2018,2,17,13,0,968.0,79.0,0.6,20.2,715.0,513.21,379.26
2018,2,17,13,15,963.0,79.0,0.65,20.25,699.5,465.91,340.84
2018,2,17,13,30,958.0,79.0,0.7,20.3,684.0,416.99,299.92
2018,2,17,13,45,950.0,78.0,0.75,20.3,660.5,364.89,255.58
2018,2,17,14,0,942.0,77.0,0.8,20.3,637.0,311.92,209.79
2018,2,17,14,15,931.0,76.0,0.9,20.15,606.5,257.69,163.44
2018,2,17,14,30,920.0,75.0,1.0,20.0,576.0,203.36,118.83
2018,2,17,14,45,904.0,73.0,1.15,19.85,538.5,147.9,78.78
2018,2,17,15,0,888.0,71.0,1.3,19.7,501.0,93.38,50.51
2018,2,17,15,15,866.5,68.5,1.3,19.7,458.0,58.87,45.57
2018,2,17,15,30,845.0,66.0,1.3,19.7,415.0,50.47,38.46
2018,2,17,15,45,813.0,63.5,1.25,18.65,367.5,49.43,37.85
2018,2,17,16,0,781.0,61.0,1.2,17.6,320.0,48.46,37.25
2018,2,17,16,15,733.0,56.5,1.25,16.65,269.5,45.77,35.06
2018,2,17,16,30,685.0,52.0,1.3,15.7,219.0,43.1,32.77
2018,2,17,16,45,610.0,46.0,1.3,14.7,169.5,38.98,29.03
2018,2,17,17,0,535.0,40.0,1.3,13.7,120.0,31.93,22.48
2018,2,17,17,15,398.0,31.0,1.35,13.25,78.0,25.33,15.74
2018,2,17,17,30,261.0,22.0,1.4,12.8,36.0,18.67,0.0
2018,2,17,17,45,130.5,11.0,1.45,12.35,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,6,45,66.0,8.0,3.3,9.4,9.5,0.0,0.0
2018,2,18,7,0,132.0,16.0,3.4,9.5,19.0,90.47,0.0
2018,2,18,7,15,286.0,27.5,3.55,9.8,56.0,239.56,162.35
2018,2,18,7,30,440.0,39.0,3.7,10.1,93.0,365.69,301.15
2018,2,18,7,45,528.0,46.5,3.85,10.35,140.5,444.71,373.81
2018,2,18,8,0,616.0,54.0,4.0,10.6,188.0,526.19,444.58
2018,2,18,8,15,668.0,60.0,4.15,10.95,238.0,581.91,490.7
2018,2,18,8,30,720.0,66.0,4.3,11.3,288.0,632.24,530.61
2018,2,18,8,45,662.5,82.5,4.4,11.6,312.0,623.18,522.22
2018,2,18,9,0,605.0,99.0,4.5,11.9,336.0,604.12,505.77
2018,2,18,9,15,638.5,107.5,4.6,12.1,382.5,641.5,534.03
2018,2,18,9,30,672.0,116.0,4.7,12.3,429.0,676.51,559.77
2018,2,18,9,45,759.5,104.0,4.8,12.45,485.5,726.8,597.15
2018,2,18,10,0,847.0,92.0,4.9,12.6,542.0,770.99,629.37
2018,2,18,10,15,848.5,98.0,5.0,12.65,571.5,769.87,627.31
2018,2,18,10,30,850.0,104.0,5.1,12.7,601.0,765.31,623.02
2018,2,18,10,45,741.0,142.0,5.15,12.75,588.0,712.93,580.9
2018,2,18,11,0,632.0,180.0,5.2,12.8,575.0,655.55,533.64
2018,2,18,11,15,721.0,159.0,5.25,12.8,621.5,678.09,551.31
2018,2,18,11,30,810.0,138.0,5.3,12.8,668.0,692.28,561.83
2018,2,18,11,45,838.0,128.0,5.4,12.75,683.0,673.82,546.52
2018,2,18,12,0,866.0,118.0,5.5,12.7,698.0,651.17,527.67
2018,2,18,12,15,815.5,134.0,5.6,12.7,681.0,603.8,488.3
2018,2,18,12,30,765.0,150.0,5.7,12.7,664.0,556.12,448.35
2018,2,18,12,45,784.0,143.0,5.8,12.7,665.5,523.87,420.19
2018,2,18,13,0,803.0,136.0,5.9,12.7,667.0,490.62,390.24
2018,2,18,13,15,803.0,135.5,5.9,12.6,656.5,450.35,353.89
2018,2,18,13,30,803.0,135.0,5.9,12.5,646.0,404.82,312.51
2018,2,18,13,45,859.5,113.0,5.95,12.4,643.0,364.6,273.26
2018,2,18,14,0,916.0,91.0,6.0,12.3,640.0,319.32,228.59
2018,2,18,14,15,905.5,89.5,6.0,12.1,610.0,265.76,179.48
2018,2,18,14,30,895.0,88.0,6.0,11.9,580.0,205.9,127.42
2018,2,18,14,45,840.5,93.5,6.0,11.7,531.5,152.88,88.37
2018,2,18,15,0,786.0,99.0,6.0,11.5,483.0,105.22,63.78
2018,2,18,15,15,812.5,86.0,6.0,11.5,453.0,64.15,51.83
2018,2,18,15,30,839.0,73.0,6.0,11.5,423.0,55.69,44.43
2018,2,18,15,45,754.0,76.5,5.85,10.85,364.0,59.42,48.03
2018,2,18,16,0,669.0,80.0,5.7,10.2,305.0,58.04,47.01
2018,2,18,16,15,550.5,77.0,5.5,9.75,243.0,57.17,46.36
2018,2,18,16,30,432.0,74.0,5.3,9.3,181.0,55.06,44.46
2018,2,18,16,45,376.0,62.0,5.1,8.9,140.0,46.88,36.86
2018,2,18,17,0,320.0,50.0,4.9,8.5,99.0,38.42,28.8
2018,2,18,17,15,217.0,36.0,4.8,8.25,64.0,28.03,18.55
2018,2,18,17,30,114.0,22.0,4.7,8.0,29.0,17.35,0.45
2018,2,18,17,45,57.0,11.0,4.55,7.75,14.5,10.01,0.0
2018,2,18,18,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.0,4.5,5.05,3.0,0.0,0.0
2018,2,19,7,0,0.0,6.0,4.6,5.1,6.0,5.46,0.0
2018,2,19,7,15,0.0,18.5,4.75,5.25,18.5,16.3,6.42
2018,2,19,7,30,0.0,31.0,4.9,5.4,31.0,27.49,17.89
2018,2,19,7,45,0.5,48.5,5.1,5.55,48.5,46.05,34.61
2018,2,19,8,0,1.0,66.0,5.3,5.7,66.0,63.9,50.64
2018,2,19,8,15,14.5,72.5,5.3,5.9,77.0,77.8,63.44
2018,2,19,8,30,28.0,79.0,5.3,6.1,88.0,99.26,82.66
2018,2,19,8,45,17.0,76.0,5.35,6.25,81.5,86.14,70.66
2018,2,19,9,0,6.0,73.0,5.4,6.4,75.0,69.13,55.21
2018,2,19,9,15,89.0,110.5,5.35,6.6,152.0,187.91,160.38
2018,2,19,9,30,172.0,148.0,5.3,6.8,229.0,306.25,261.91
2018,2,19,9,45,224.0,178.5,5.2,7.0,293.0,377.92,321.27
2018,2,19,10,0,276.0,209.0,5.1,7.2,357.0,447.22,377.43
2018,2,19,10,15,338.0,214.5,5.05,7.4,406.5,493.75,414.84
2018,2,19,10,30,400.0,220.0,5.0,7.6,456.0,550.2,459.31
2018,2,19,10,45,556.5,191.0,4.9,7.8,533.5,624.85,519.49
2018,2,19,11,0,713.0,162.0,4.8,8.0,611.0,698.45,576.85
2018,2,19,11,15,779.5,145.5,4.75,8.2,649.0,708.03,582.7
2018,2,19,11,30,846.0,129.0,4.7,8.4,687.0,710.76,583.28
2018,2,19,11,45,880.5,120.0,4.65,8.55,707.5,696.48,570.12
2018,2,19,12,0,915.0,111.0,4.6,8.7,728.0,677.53,553.07
2018,2,19,12,15,921.5,109.0,4.6,8.8,731.5,643.1,523.69
2018,2,19,12,30,928.0,107.0,4.6,8.9,735.0,607.83,493.03
2018,2,19,12,45,944.5,99.5,4.6,8.95,733.5,569.76,459.56
2018,2,19,13,0,961.0,92.0,4.6,9.0,732.0,528.18,422.29
2018,2,19,13,15,923.5,101.5,4.65,9.0,705.5,475.44,375.66
2018,2,19,13,30,886.0,111.0,4.7,9.0,679.0,420.8,326.84
2018,2,19,13,45,874.5,109.5,4.75,8.95,654.0,369.12,279.29
2018,2,19,14,0,863.0,108.0,4.8,8.9,629.0,317.14,231.02
2018,2,19,14,15,760.5,128.0,4.8,8.75,570.5,257.68,180.62
2018,2,19,14,30,658.0,148.0,4.8,8.6,512.0,211.93,144.41
2018,2,19,14,45,623.0,145.0,4.8,8.45,471.5,165.85,109.21
2018,2,19,15,0,588.0,142.0,4.8,8.3,431.0,123.39,84.35
2018,2,19,15,15,540.5,137.0,4.8,8.3,385.0,92.71,78.09
2018,2,19,15,30,493.0,132.0,4.8,8.3,339.0,90.68,76.52
2018,2,19,15,45,366.0,129.5,4.6,7.9,273.5,89.86,76.1
2018,2,19,16,0,239.0,127.0,4.4,7.5,208.0,93.19,79.4
2018,2,19,16,15,160.5,109.0,4.1,7.2,160.0,84.62,71.8
2018,2,19,16,30,82.0,91.0,3.8,6.9,112.0,71.33,59.72
2018,2,19,16,45,51.5,71.0,3.45,6.55,83.0,58.39,47.72
2018,2,19,17,0,21.0,51.0,3.1,6.2,54.0,42.74,33.03
2018,2,19,17,15,10.5,33.5,2.9,5.95,35.0,28.62,19.43
2018,2,19,17,30,0.0,16.0,2.7,5.7,16.0,14.1,1.03
2018,2,19,17,45,0.0,8.0,2.55,5.4,8.0,7.28,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,45,66.0,8.0,1.15,3.75,10.0,0.0,0.0
2018,2,20,7,0,132.0,16.0,1.1,4.2,20.0,91.46,0.0
2018,2,20,7,15,336.0,26.0,1.2,4.9,63.5,276.59,206.92
2018,2,20,7,30,540.0,36.0,1.3,5.6,107.0,422.1,350.41
2018,2,20,7,45,621.5,42.0,1.4,6.3,157.5,499.89,419.3
2018,2,20,8,0,703.0,48.0,1.5,7.0,208.0,578.86,484.2
2018,2,20,8,15,752.0,52.5,1.5,7.45,259.5,633.55,526.6
2018,2,20,8,30,801.0,57.0,1.5,7.9,311.0,687.31,566.15
2018,2,20,8,45,832.5,60.0,1.5,8.4,360.0,724.52,591.53
2018,2,20,9,0,864.0,63.0,1.5,8.9,409.0,752.58,609.38
2018,2,20,9,15,884.5,66.0,1.45,9.25,454.0,776.32,623.47
2018,2,20,9,30,905.0,69.0,1.4,9.6,499.0,797.03,635.11
2018,2,20,9,45,919.0,71.0,1.4,9.9,538.0,808.17,640.51
2018,2,20,10,0,933.0,73.0,1.4,10.2,577.0,815.85,643.62
2018,2,20,10,15,943.0,75.0,1.5,10.45,610.0,816.84,643.47
2018,2,20,10,30,953.0,77.0,1.6,10.7,643.0,814.15,640.89
2018,2,20,10,45,958.5,79.0,1.65,10.95,668.0,804.38,632.88
2018,2,20,11,0,964.0,81.0,1.7,11.2,693.0,790.96,622.5
2018,2,20,11,15,967.0,82.0,1.8,11.35,710.0,771.1,608.33
2018,2,20,11,30,970.0,83.0,1.9,11.5,727.0,747.81,591.19
2018,2,20,11,45,970.5,84.0,1.95,11.65,736.0,719.55,568.83
2018,2,20,12,0,971.0,85.0,2.0,11.8,745.0,688.18,543.81
2018,2,20,12,15,970.5,85.5,2.1,11.85,746.0,652.76,515.74
2018,2,20,12,30,970.0,86.0,2.2,11.9,747.0,614.6,484.84
2018,2,20,12,45,966.5,86.5,2.3,11.95,739.5,572.33,449.9
2018,2,20,13,0,963.0,87.0,2.4,12.0,732.0,527.89,412.24
2018,2,20,13,15,957.5,86.5,2.45,11.9,716.0,479.77,370.66
2018,2,20,13,30,952.0,86.0,2.5,11.8,700.0,430.1,326.66
2018,2,20,13,45,943.0,84.5,2.6,11.75,675.5,377.15,279.07
2018,2,20,14,0,934.0,83.0,2.7,11.7,651.0,323.47,230.14
2018,2,20,14,15,923.0,81.5,2.75,11.55,620.0,268.86,180.68
2018,2,20,14,30,912.0,80.0,2.8,11.4,589.0,214.18,133.03
2018,2,20,14,45,896.5,78.0,2.85,11.25,551.0,158.8,90.01
2018,2,20,15,0,881.0,76.0,2.9,11.1,513.0,104.31,58.26
2018,2,20,15,15,859.0,73.5,2.9,11.1,469.5,54.72,43.45
2018,2,20,15,30,837.0,71.0,2.9,11.1,426.0,53.86,42.86
2018,2,20,15,45,802.5,68.0,2.9,10.5,377.5,52.56,41.92
2018,2,20,16,0,768.0,65.0,2.9,9.9,329.0,51.3,40.99
2018,2,20,16,15,663.5,66.5,2.7,9.2,270.0,48.94,39.02
2018,2,20,16,30,559.0,68.0,2.5,8.5,211.0,51.64,41.55
2018,2,20,16,45,379.5,62.5,2.3,7.8,150.0,47.12,37.33
2018,2,20,17,0,200.0,57.0,2.1,7.1,89.0,44.81,34.85
2018,2,20,17,15,131.5,40.0,2.05,6.75,58.0,31.89,22.34
2018,2,20,17,30,63.0,23.0,2.0,6.4,27.0,18.67,4.85
2018,2,20,17,45,31.5,11.5,2.0,6.0,13.5,10.46,0.0
2018,2,20,18,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,6,45,30.0,8.0,0.4,4.7,9.0,0.0,0.0
2018,2,21,7,0,60.0,16.0,0.4,4.7,18.0,49.74,0.0
2018,2,21,7,15,94.5,32.5,0.5,4.9,42.0,125.17,94.03
2018,2,21,7,30,129.0,49.0,0.6,5.1,66.0,167.21,139.0
2018,2,21,7,45,181.5,67.0,0.7,5.35,102.5,225.76,191.89
2018,2,21,8,0,234.0,85.0,0.8,5.6,139.0,286.15,244.66
2018,2,21,8,15,371.5,90.0,0.9,5.95,199.0,407.19,346.44
2018,2,21,8,30,509.0,95.0,1.0,6.3,259.0,518.66,436.22
2018,2,21,8,45,653.0,84.0,1.1,6.7,327.5,626.03,518.55
2018,2,21,9,0,797.0,73.0,1.2,7.1,396.0,723.89,589.83
2018,2,21,9,15,827.5,74.0,1.15,7.55,441.5,752.41,606.42
2018,2,21,9,30,858.0,75.0,1.1,8.0,487.0,778.07,621.37
2018,2,21,9,45,882.5,74.5,1.05,8.45,527.5,787.53,624.51
2018,2,21,10,0,907.0,74.0,1.0,8.9,568.0,800.49,630.38
2018,2,21,10,15,909.5,78.5,0.9,9.3,598.5,798.77,625.23
2018,2,21,10,30,912.0,83.0,0.8,9.7,629.0,793.47,617.9
2018,2,21,10,45,864.0,103.0,0.75,10.1,637.0,769.09,598.26
2018,2,21,11,0,816.0,123.0,0.7,10.5,645.0,736.17,572.82
2018,2,21,11,15,636.0,189.0,0.7,10.8,602.5,655.91,511.07
2018,2,21,11,30,456.0,255.0,0.7,11.1,560.0,571.49,446.27
2018,2,21,11,45,383.0,281.0,0.75,11.4,539.5,522.11,408.85
2018,2,21,12,0,310.0,307.0,0.8,11.7,519.0,482.86,378.11
2018,2,21,12,15,237.5,310.0,0.95,11.85,472.5,421.72,331.79
2018,2,21,12,30,165.0,313.0,1.1,12.0,426.0,370.49,292.36
2018,2,21,12,45,179.0,309.5,1.3,12.15,431.0,362.72,286.56
2018,2,21,13,0,193.0,306.0,1.5,12.3,436.0,353.39,278.89
2018,2,21,13,15,155.5,287.5,1.65,12.3,391.0,308.97,244.0
2018,2,21,13,30,118.0,269.0,1.8,12.3,346.0,268.34,212.1
2018,2,21,13,45,201.5,269.5,1.95,12.3,395.0,285.04,223.03
2018,2,21,14,0,285.0,270.0,2.1,12.3,444.0,288.5,221.92
2018,2,21,14,15,326.5,244.5,2.2,12.2,435.0,258.41,194.76
2018,2,21,14,30,368.0,219.0,2.3,12.1,426.0,224.38,164.57
2018,2,21,14,45,402.5,198.5,2.4,11.95,411.5,182.85,130.25
2018,2,21,15,0,437.0,178.0,2.5,11.8,397.0,142.81,102.16
2018,2,21,15,15,449.5,157.5,2.5,11.8,366.0,105.15,87.84
2018,2,21,15,30,462.0,137.0,2.5,11.8,335.0,93.46,77.83
2018,2,21,15,45,490.0,117.5,2.35,11.35,306.5,82.06,68.08
2018,2,21,16,0,518.0,98.0,2.2,10.9,278.0,70.92,58.41
