Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,6,15,16.5,2.5,1.0,5.05,2.0,0.0,0.0
2018,3,4,6,30,33.0,5.0,1.0,5.4,4.0,0.0,0.0
2018,3,4,6,45,182.0,18.0,0.95,5.7,32.0,124.83,0.0
2018,3,4,7,0,331.0,31.0,0.9,6.0,60.0,286.15,217.79
2018,3,4,7,15,467.0,38.5,1.0,6.35,109.0,396.97,329.26
2018,3,4,7,30,603.0,46.0,1.1,6.7,158.0,513.92,429.04
2018,3,4,7,45,674.5,50.5,1.15,7.0,212.0,580.58,483.36
2018,3,4,8,0,746.0,55.0,1.2,7.3,266.0,655.35,541.11
2018,3,4,8,15,788.0,58.0,1.25,7.75,319.0,705.79,577.53
2018,3,4,8,30,830.0,61.0,1.3,8.2,372.0,754.87,611.67
2018,3,4,8,45,859.0,63.0,1.4,8.65,422.0,782.96,630.06
2018,3,4,9,0,888.0,65.0,1.5,9.1,472.0,816.05,651.91
2018,3,4,9,15,905.5,68.5,1.5,9.5,518.0,838.88,664.98
2018,3,4,9,30,923.0,72.0,1.5,9.9,564.0,858.44,675.73
2018,3,4,9,45,934.5,75.0,1.45,10.3,603.5,868.93,679.49
2018,3,4,10,0,946.0,78.0,1.4,10.7,643.0,875.79,680.91
2018,3,4,10,15,956.0,79.0,1.4,11.0,676.0,875.36,678.39
2018,3,4,10,30,966.0,80.0,1.4,11.3,709.0,871.2,673.57
2018,3,4,10,45,973.0,81.0,1.4,11.6,734.5,860.87,664.73
2018,3,4,11,0,980.0,82.0,1.4,11.9,760.0,846.8,653.56
2018,3,4,11,15,924.0,105.0,1.45,12.15,756.5,804.65,623.75
2018,3,4,11,30,868.0,128.0,1.5,12.4,753.0,765.0,595.37
2018,3,4,11,45,796.5,157.5,1.55,12.6,736.5,714.72,557.22
2018,3,4,12,0,725.0,187.0,1.6,12.8,720.0,666.27,520.01
2018,3,4,12,15,528.5,261.0,1.65,12.9,649.5,576.62,450.84
2018,3,4,12,30,332.0,335.0,1.7,13.0,579.0,495.81,387.87
2018,3,4,12,45,327.5,329.0,1.8,13.1,568.0,467.71,366.39
2018,3,4,13,0,323.0,323.0,1.9,13.2,557.0,439.39,343.98
2018,3,4,13,15,360.0,302.5,1.9,13.2,558.0,418.27,326.4
2018,3,4,13,30,397.0,282.0,1.9,13.2,559.0,393.71,305.3
2018,3,4,13,45,540.0,229.0,1.95,13.25,592.5,375.41,286.34
2018,3,4,14,0,683.0,176.0,2.0,13.3,626.0,344.6,254.95
2018,3,4,14,15,775.5,140.0,2.05,13.2,628.5,298.66,210.98
2018,3,4,14,30,868.0,104.0,2.1,13.1,631.0,248.24,162.57
2018,3,4,14,45,853.5,100.5,2.15,13.0,592.5,192.28,116.21
2018,3,4,15,0,839.0,97.0,2.2,12.9,554.0,137.38,77.43
2018,3,4,15,15,774.0,101.0,2.2,12.9,496.5,88.12,57.64
2018,3,4,15,30,709.0,105.0,2.2,12.9,439.0,69.85,56.49
2018,3,4,15,45,746.0,88.0,2.2,12.5,407.5,60.11,48.14
2018,3,4,16,0,783.0,71.0,2.2,12.1,376.0,54.69,43.54
2018,3,4,16,15,763.0,65.5,2.0,11.4,329.0,51.65,41.06
2018,3,4,16,30,743.0,60.0,1.8,10.7,282.0,48.49,38.39
2018,3,4,16,45,609.0,59.5,1.65,10.0,219.0,44.96,35.26
2018,3,4,17,0,475.0,59.0,1.5,9.3,156.0,46.21,36.26
2018,3,4,17,15,317.0,48.0,1.55,8.8,104.5,36.88,27.43
2018,3,4,17,30,159.0,37.0,1.6,8.3,53.0,28.74,19.1
2018,3,4,17,45,95.0,22.0,1.65,7.75,30.0,17.83,0.0
2018,3,4,18,0,31.0,7.0,1.7,7.2,7.0,6.37,0.0
2018,3,4,18,15,15.5,3.5,1.65,7.3,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,15,28.5,3.5,1.8,3.5,3.0,0.0,0.0
2018,3,5,6,30,57.0,7.0,1.9,4.3,6.0,0.0,0.0
2018,3,5,6,45,223.0,19.5,2.0,5.1,36.5,151.52,0.0
2018,3,5,7,0,389.0,32.0,2.1,5.9,67.0,326.2,255.67
2018,3,5,7,15,509.0,39.5,2.15,6.6,117.0,428.3,358.48
2018,3,5,7,30,629.0,47.0,2.2,7.3,167.0,528.53,445.1
2018,3,5,7,45,692.0,52.5,2.25,7.95,221.0,598.6,502.42
2018,3,5,8,0,755.0,58.0,2.3,8.6,275.0,668.98,556.81
2018,3,5,8,15,794.5,62.0,2.25,9.35,328.5,719.2,592.31
2018,3,5,8,30,834.0,66.0,2.2,10.1,382.0,767.9,625.1
2018,3,5,8,45,861.5,69.0,2.1,10.85,432.5,803.7,646.71
2018,3,5,9,0,889.0,72.0,2.0,11.6,483.0,829.34,660.31
2018,3,5,9,15,910.5,73.5,1.85,12.15,529.5,852.8,672.0
2018,3,5,9,30,932.0,75.0,1.7,12.7,576.0,873.12,681.14
2018,3,5,9,45,948.0,76.0,1.55,13.3,617.0,884.87,683.97
2018,3,5,10,0,964.0,77.0,1.4,13.9,658.0,893.01,684.32
2018,3,5,10,15,973.0,78.5,1.35,14.25,691.0,892.2,680.69
2018,3,5,10,30,982.0,80.0,1.3,14.6,724.0,887.59,674.77
2018,3,5,10,45,988.0,80.5,1.2,15.0,749.0,875.64,663.28
2018,3,5,11,0,994.0,81.0,1.1,15.4,774.0,859.95,649.55
2018,3,5,11,15,997.0,82.0,1.1,15.6,791.0,838.81,634.35
2018,3,5,11,30,1000.0,83.0,1.1,15.8,808.0,814.1,616.9
2018,3,5,11,45,1001.5,83.0,1.05,16.05,816.5,783.88,594.99
2018,3,5,12,0,1003.0,83.0,1.0,16.3,825.0,750.41,569.57
2018,3,5,12,15,1003.5,83.0,1.0,16.4,826.0,713.2,541.68
2018,3,5,12,30,1004.0,83.0,1.0,16.5,827.0,673.1,511.13
2018,3,5,12,45,1003.5,82.0,0.95,16.65,819.0,628.8,476.26
2018,3,5,13,0,1003.0,81.0,0.9,16.8,811.0,582.06,438.78
2018,3,5,13,15,997.5,81.0,0.9,16.8,794.0,531.65,398.22
2018,3,5,13,30,992.0,81.0,0.9,16.8,777.0,479.61,355.15
2018,3,5,13,45,984.0,80.0,0.9,16.85,751.5,424.44,308.39
2018,3,5,14,0,976.0,79.0,0.9,16.9,726.0,368.4,259.79
2018,3,5,14,15,954.0,80.5,0.9,16.8,689.0,310.13,209.39
2018,3,5,14,30,932.0,82.0,0.9,16.7,652.0,252.88,160.37
2018,3,5,14,45,886.5,85.0,0.9,16.6,600.5,194.62,114.33
2018,3,5,15,0,841.0,88.0,0.9,16.5,549.0,132.85,71.79
2018,3,5,15,15,851.0,80.0,0.9,16.5,515.0,76.57,44.73
2018,3,5,15,30,861.0,72.0,0.9,16.5,481.0,61.12,48.06
2018,3,5,15,45,824.5,71.0,0.85,16.05,430.0,53.43,41.6
2018,3,5,16,0,788.0,70.0,0.8,15.6,379.0,53.8,42.15
2018,3,5,16,15,768.0,64.0,0.8,14.9,331.5,50.32,39.31
2018,3,5,16,30,748.0,58.0,0.8,14.2,284.0,46.7,36.27
2018,3,5,16,45,637.0,56.5,0.85,13.5,224.0,42.52,32.6
2018,3,5,17,0,526.0,55.0,0.9,12.8,164.0,42.72,32.68
2018,3,5,17,15,413.5,44.5,0.95,12.3,115.0,35.34,25.72
2018,3,5,17,30,301.0,34.0,1.0,11.8,66.0,27.75,18.11
2018,3,5,17,45,198.0,22.0,1.1,11.25,38.5,18.47,0.36
2018,3,5,18,0,95.0,10.0,1.2,10.7,11.0,9.1,0.0
2018,3,5,18,15,47.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,1.45,7.65,3.5,0.0,0.0
2018,3,6,6,30,55.0,7.0,1.5,8.3,7.0,6.37,0.0
2018,3,6,6,45,210.5,20.0,1.5,8.95,37.5,172.25,0.0
2018,3,6,7,0,366.0,33.0,1.5,9.6,68.0,314.29,246.48
2018,3,6,7,15,486.5,40.5,1.55,10.25,117.5,416.45,343.69
2018,3,6,7,30,607.0,48.0,1.6,10.9,167.0,524.28,434.1
2018,3,6,7,45,672.0,53.5,1.7,11.5,221.0,588.06,485.26
2018,3,6,8,0,737.0,59.0,1.8,12.1,275.0,659.7,539.77
2018,3,6,8,15,778.5,62.5,1.95,12.85,328.0,710.6,576.29
2018,3,6,8,30,820.0,66.0,2.1,13.6,381.0,760.09,610.54
2018,3,6,8,45,715.0,96.0,2.2,14.4,396.0,726.04,582.25
2018,3,6,9,0,610.0,126.0,2.3,15.2,411.0,679.6,545.38
2018,3,6,9,15,582.0,147.5,2.45,15.7,440.5,681.42,544.92
2018,3,6,9,30,554.0,169.0,2.6,16.2,470.0,674.38,537.14
2018,3,6,9,45,745.5,125.0,2.75,16.75,560.0,787.87,619.54
2018,3,6,10,0,937.0,81.0,2.9,17.3,650.0,878.86,681.46
2018,3,6,10,15,953.0,81.0,2.95,17.6,685.5,882.18,681.2
2018,3,6,10,30,969.0,81.0,3.0,17.9,721.0,881.71,679.22
2018,3,6,10,45,975.5,81.5,3.05,18.2,746.0,870.29,669.79
2018,3,6,11,0,982.0,82.0,3.1,18.5,771.0,855.15,658.02
2018,3,6,11,15,986.0,83.0,3.05,18.7,788.5,834.95,642.49
2018,3,6,11,30,990.0,84.0,3.0,18.9,806.0,811.18,624.64
2018,3,6,11,45,950.5,101.0,3.0,19.1,801.0,769.32,594.2
2018,3,6,12,0,911.0,118.0,3.0,19.3,796.0,725.73,560.38
2018,3,6,12,15,861.0,138.0,2.95,19.35,779.0,679.75,524.42
2018,3,6,12,30,811.0,158.0,2.9,19.4,762.0,631.15,486.26
2018,3,6,12,45,770.0,171.5,2.8,19.5,740.5,581.66,446.92
2018,3,6,13,0,729.0,185.0,2.7,19.6,719.0,533.59,408.16
2018,3,6,13,15,804.5,152.5,2.55,19.6,730.0,504.74,382.92
2018,3,6,13,30,880.0,120.0,2.4,19.6,741.0,465.73,348.43
2018,3,6,13,45,860.5,120.0,2.3,19.55,711.0,411.16,302.05
2018,3,6,14,0,841.0,120.0,2.2,19.5,681.0,357.17,255.42
2018,3,6,14,15,828.0,114.0,2.05,19.35,645.5,300.88,206.58
2018,3,6,14,30,815.0,108.0,1.9,19.2,610.0,245.17,158.72
2018,3,6,14,45,844.5,92.0,1.75,19.05,584.5,188.78,110.88
2018,3,6,15,0,874.0,76.0,1.6,18.9,559.0,136.99,72.93
2018,3,6,15,15,866.0,72.0,1.6,18.9,519.0,81.82,47.14
2018,3,6,15,30,858.0,68.0,1.6,18.9,479.0,58.29,45.12
2018,3,6,15,45,839.5,64.5,1.35,18.25,432.5,55.87,43.32
2018,3,6,16,0,821.0,61.0,1.1,17.6,386.0,46.92,35.75
2018,3,6,16,15,751.0,61.0,1.0,16.85,328.0,47.67,36.65
2018,3,6,16,30,681.0,61.0,0.9,16.1,270.0,48.76,37.8
2018,3,6,16,45,576.5,59.0,0.85,15.3,213.0,44.13,33.79
2018,3,6,17,0,472.0,57.0,0.8,14.5,156.0,44.1,33.69
2018,3,6,17,15,405.5,46.5,0.85,14.0,114.5,36.96,26.99
2018,3,6,17,30,339.0,36.0,0.9,13.5,73.0,29.56,19.63
2018,3,6,17,45,209.0,23.0,0.9,13.0,42.0,19.31,2.76
2018,3,6,18,0,79.0,10.0,0.9,12.5,11.0,9.1,0.0
2018,3,6,18,15,39.5,5.0,0.9,12.35,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,6,15,7.0,2.5,1.25,9.8,2.5,0.0,0.0
2018,3,7,6,30,14.0,5.0,1.2,10.0,5.0,12.57,0.0
2018,3,7,6,45,7.0,15.0,1.15,10.15,15.0,19.28,0.0
2018,3,7,7,0,0.0,25.0,1.1,10.3,25.0,22.05,12.33
2018,3,7,7,15,0.0,40.0,1.2,10.85,40.0,37.18,26.05
2018,3,7,7,30,0.0,55.0,1.3,11.4,55.0,51.73,38.93
2018,3,7,7,45,0.0,60.0,1.4,11.9,60.0,54.43,41.41
2018,3,7,8,0,0.0,65.0,1.5,12.4,65.0,58.07,44.5
2018,3,7,8,15,0.0,64.5,1.65,12.95,64.5,57.0,43.42
2018,3,7,8,30,0.0,64.0,1.8,13.5,64.0,56.55,42.82
2018,3,7,8,45,0.0,62.5,1.95,14.05,62.5,55.23,41.46
2018,3,7,9,0,0.0,61.0,2.1,14.6,61.0,53.91,40.11
2018,3,7,9,15,12.5,106.5,2.2,15.2,113.5,106.13,83.94
2018,3,7,9,30,25.0,152.0,2.3,15.8,166.0,169.79,136.01
2018,3,7,9,45,202.5,198.0,2.4,16.4,321.5,393.83,318.16
2018,3,7,10,0,380.0,244.0,2.5,17.0,477.0,587.65,465.82
2018,3,7,10,15,512.5,216.0,2.55,17.35,547.0,673.13,528.48
2018,3,7,10,30,645.0,188.0,2.6,17.7,617.0,746.22,581.38
2018,3,7,10,45,707.0,172.5,2.7,18.1,658.5,765.15,593.9
2018,3,7,11,0,769.0,157.0,2.8,18.5,700.0,779.1,603.14
2018,3,7,11,15,871.0,120.0,2.85,18.7,748.5,794.17,612.96
2018,3,7,11,30,973.0,83.0,2.9,18.9,797.0,800.99,617.0
2018,3,7,11,45,975.5,83.5,2.9,19.05,806.5,772.63,596.19
2018,3,7,12,0,978.0,84.0,2.9,19.2,816.0,741.03,572.21
2018,3,7,12,15,979.5,83.5,2.9,19.25,817.0,704.71,544.03
2018,3,7,12,30,981.0,83.0,2.9,19.3,818.0,665.52,513.19
2018,3,7,12,45,981.0,81.0,2.9,19.35,810.0,621.4,478.04
2018,3,7,13,0,981.0,79.0,2.9,19.4,802.0,574.9,440.2
2018,3,7,13,15,977.5,78.5,2.85,19.4,786.0,525.88,399.34
2018,3,7,13,30,974.0,78.0,2.8,19.4,770.0,475.12,356.02
2018,3,7,13,45,968.0,77.0,2.75,19.35,746.0,421.5,309.45
2018,3,7,14,0,962.0,76.0,2.7,19.3,722.0,366.83,261.05
2018,3,7,14,15,953.0,75.0,2.65,19.15,690.5,310.57,211.03
2018,3,7,14,30,944.0,74.0,2.6,19.0,659.0,254.05,161.32
2018,3,7,14,45,930.5,72.5,2.55,18.85,620.0,196.43,113.6
2018,3,7,15,0,917.0,71.0,2.5,18.7,581.0,139.53,73.04
2018,3,7,15,15,899.5,69.0,2.5,18.7,537.0,83.05,46.36
2018,3,7,15,30,882.0,67.0,2.5,18.7,493.0,57.78,44.71
2018,3,7,15,45,856.0,64.5,2.25,17.95,443.5,55.99,43.46
2018,3,7,16,0,830.0,62.0,2.0,17.2,394.0,47.65,36.44
2018,3,7,16,15,793.5,58.5,1.85,16.35,341.5,45.84,35.09
2018,3,7,16,30,757.0,55.0,1.7,15.5,289.0,44.03,33.67
2018,3,7,16,45,701.0,50.0,1.55,14.65,236.0,40.86,30.95
2018,3,7,17,0,645.0,45.0,1.4,13.8,183.0,37.67,28.07
2018,3,7,17,15,549.0,39.0,1.45,13.15,133.5,33.45,24.02
2018,3,7,17,30,453.0,33.0,1.5,12.5,84.0,26.85,17.48
2018,3,7,17,45,281.0,22.0,1.55,11.9,48.5,18.28,3.96
2018,3,7,18,0,109.0,11.0,1.6,11.3,13.0,10.01,0.0
2018,3,7,18,15,54.5,5.5,1.55,11.2,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,26.0,7.0,0.5,12.3,7.0,21.35,0.0
2018,3,8,6,45,70.5,22.5,0.5,12.65,28.5,87.61,16.39
2018,3,8,7,0,115.0,38.0,0.5,13.0,50.0,147.18,114.9
2018,3,8,7,15,159.0,56.0,0.5,13.35,83.0,200.6,163.92
2018,3,8,7,30,203.0,74.0,0.5,13.7,116.0,256.14,211.74
2018,3,8,7,45,252.5,92.0,0.5,14.05,158.5,317.5,262.39
2018,3,8,8,0,302.0,110.0,0.5,14.4,201.0,380.37,312.12
2018,3,8,8,15,296.0,131.5,0.6,14.9,234.0,405.09,329.91
2018,3,8,8,30,290.0,153.0,0.7,15.4,267.0,427.83,345.89
2018,3,8,8,45,323.0,169.0,0.8,15.9,311.0,473.76,379.93
2018,3,8,9,0,356.0,185.0,0.9,16.4,355.0,519.06,412.52
2018,3,8,9,15,465.5,175.5,1.05,16.8,419.5,614.05,482.91
2018,3,8,9,30,575.0,166.0,1.2,17.2,484.0,692.77,539.56
2018,3,8,9,45,708.0,135.5,1.3,17.65,554.0,773.93,595.19
2018,3,8,10,0,841.0,105.0,1.4,18.1,624.0,840.14,638.57
2018,3,8,10,15,866.5,102.5,1.5,18.4,661.0,848.46,642.65
2018,3,8,10,30,892.0,100.0,1.6,18.7,698.0,846.53,640.56
2018,3,8,10,45,919.0,93.5,1.7,18.95,729.0,844.77,638.92
2018,3,8,11,0,946.0,87.0,1.8,19.2,760.0,839.0,634.65
2018,3,8,11,15,952.0,87.0,1.9,19.4,777.5,819.87,621.47
2018,3,8,11,30,958.0,87.0,2.0,19.6,795.0,797.22,606.0
2018,3,8,11,45,962.0,86.5,2.1,19.75,804.5,769.21,586.89
2018,3,8,12,0,966.0,86.0,2.2,19.9,814.0,737.96,564.38
2018,3,8,12,15,967.5,85.5,2.25,19.95,815.0,701.97,537.22
2018,3,8,12,30,969.0,85.0,2.3,20.0,816.0,663.14,507.38
2018,3,8,12,45,916.5,104.0,2.4,20.0,789.5,609.04,465.68
2018,3,8,13,0,864.0,123.0,2.5,20.0,763.0,555.04,423.3
2018,3,8,13,15,640.0,190.0,2.45,19.95,658.5,461.25,350.79
2018,3,8,13,30,416.0,257.0,2.4,19.9,554.0,384.52,291.86
2018,3,8,13,45,440.0,248.5,2.4,19.85,553.5,359.49,270.23
2018,3,8,14,0,464.0,240.0,2.4,19.8,553.0,331.61,245.43
2018,3,8,14,15,574.0,198.0,2.35,19.6,567.5,298.77,213.63
2018,3,8,14,30,684.0,156.0,2.3,19.4,582.0,253.22,170.58
2018,3,8,14,45,794.0,116.0,2.25,19.25,582.0,203.92,125.12
2018,3,8,15,0,904.0,76.0,2.2,19.1,582.0,144.23,76.74
2018,3,8,15,15,886.5,74.0,2.2,19.1,538.0,88.31,49.62
2018,3,8,15,30,869.0,72.0,2.2,19.1,494.0,61.11,47.49
2018,3,8,15,45,844.5,68.5,2.0,18.55,445.0,51.38,39.33
2018,3,8,16,0,820.0,65.0,1.8,18.0,396.0,49.78,38.17
2018,3,8,16,15,747.0,65.5,1.6,17.25,336.5,51.06,39.54
2018,3,8,16,30,674.0,66.0,1.4,16.5,277.0,48.14,37.16
2018,3,8,16,45,604.0,59.5,1.25,15.75,223.0,44.41,33.97
2018,3,8,17,0,534.0,53.0,1.1,15.0,169.0,40.63,30.57
2018,3,8,17,15,485.0,43.5,1.1,14.35,127.0,34.25,24.63
2018,3,8,17,30,436.0,34.0,1.1,13.7,85.0,27.6,18.13
2018,3,8,17,45,250.5,22.0,1.15,13.05,48.0,18.13,5.08
2018,3,8,18,0,65.0,10.0,1.2,12.4,11.0,9.1,0.0
2018,3,8,18,15,32.5,5.0,1.2,12.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,6,15,23.5,3.5,1.1,10.45,4.0,0.0,0.0
2018,3,9,6,30,47.0,7.0,1.2,10.8,8.0,33.63,0.0
2018,3,9,6,45,204.5,21.0,1.3,11.15,41.5,179.96,71.76
2018,3,9,7,0,362.0,35.0,1.4,11.5,75.0,319.07,256.19
2018,3,9,7,15,441.5,43.5,1.3,12.05,118.5,395.25,325.9
2018,3,9,7,30,521.0,52.0,1.2,12.6,162.0,475.11,392.45
2018,3,9,7,45,621.5,54.5,1.15,13.1,220.5,565.4,462.48
2018,3,9,8,0,722.0,57.0,1.1,13.6,279.0,654.75,527.67
2018,3,9,8,15,758.0,61.0,1.2,14.15,330.5,701.86,560.31
2018,3,9,8,30,794.0,65.0,1.3,14.7,382.0,747.52,591.22
2018,3,9,8,45,788.0,76.0,1.35,15.25,423.0,765.55,601.12
2018,3,9,9,0,782.0,87.0,1.4,15.8,464.0,779.91,608.55
2018,3,9,9,15,719.0,114.5,1.5,16.1,486.0,766.73,597.68
2018,3,9,9,30,656.0,142.0,1.6,16.4,508.0,743.92,580.31
2018,3,9,9,45,774.5,116.0,1.7,16.7,576.5,806.07,623.18
2018,3,9,10,0,893.0,90.0,1.8,17.0,645.0,862.45,660.48
2018,3,9,10,15,862.0,106.5,1.8,17.2,664.5,852.3,651.08
2018,3,9,10,30,831.0,123.0,1.8,17.4,684.0,831.23,635.08
2018,3,9,10,45,789.0,146.5,1.8,17.6,694.5,805.09,615.82
2018,3,9,11,0,747.0,170.0,1.8,17.8,705.0,780.38,597.29
2018,3,9,11,15,773.0,164.0,1.85,17.9,728.5,772.08,591.12
2018,3,9,11,30,799.0,158.0,1.9,18.0,752.0,757.62,580.41
2018,3,9,11,45,738.0,184.5,1.95,18.15,738.0,713.74,547.13
2018,3,9,12,0,677.0,211.0,2.0,18.3,724.0,667.27,512.02
2018,3,9,12,15,539.0,267.5,2.1,18.35,676.0,597.12,458.86
2018,3,9,12,30,401.0,324.0,2.2,18.4,628.0,532.51,409.39
2018,3,9,12,45,364.0,332.0,2.25,18.45,606.0,495.29,380.85
2018,3,9,13,0,327.0,340.0,2.3,18.5,584.0,459.86,353.27
2018,3,9,13,15,362.0,324.0,2.3,18.35,588.5,441.35,338.31
2018,3,9,13,30,397.0,308.0,2.3,18.2,593.0,419.42,319.9
2018,3,9,13,45,392.5,297.5,2.25,18.05,572.0,383.39,290.48
2018,3,9,14,0,388.0,287.0,2.2,17.9,551.0,347.51,260.81
2018,3,9,14,15,327.0,286.0,2.15,17.7,501.5,303.58,226.51
2018,3,9,14,30,266.0,285.0,2.1,17.5,452.0,265.6,197.73
2018,3,9,14,45,223.0,271.5,2.05,17.35,405.5,235.72,175.76
2018,3,9,15,0,180.0,258.0,2.0,17.2,359.0,203.98,153.7
2018,3,9,15,15,175.0,237.5,2.0,17.2,329.5,174.64,134.18
2018,3,9,15,30,170.0,217.0,2.0,17.2,300.0,153.81,127.22
2018,3,9,15,45,179.5,193.5,2.0,16.6,273.5,139.78,116.0
2018,3,9,16,0,189.0,170.0,2.0,16.0,247.0,125.19,104.11
2018,3,9,16,15,191.5,148.0,1.85,15.4,217.0,110.88,92.23
2018,3,9,16,30,194.0,126.0,1.7,14.8,187.0,92.36,76.41
2018,3,9,16,45,160.5,105.0,1.6,14.25,149.5,81.22,66.78
2018,3,9,17,0,127.0,84.0,1.5,13.7,112.0,65.97,53.2
2018,3,9,17,15,98.5,63.5,1.45,13.25,81.5,50.68,39.25
2018,3,9,17,30,70.0,43.0,1.4,12.8,51.0,35.02,24.67
2018,3,9,17,45,46.5,26.5,1.35,12.4,30.5,21.87,8.51
2018,3,9,18,0,23.0,10.0,1.3,12.0,10.0,9.1,0.0
2018,3,9,18,15,11.5,5.0,1.25,11.85,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.7,10.65,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.7,10.8,2.0,1.82,0.0
2018,3,10,6,45,0.0,4.5,0.7,10.95,4.5,3.94,0.0
2018,3,10,7,0,0.0,7.0,0.7,11.1,7.0,6.14,0.0
2018,3,10,7,15,0.0,8.0,0.8,11.3,8.0,7.02,0.38
2018,3,10,7,30,0.0,9.0,0.9,11.5,9.0,7.9,1.21
2018,3,10,7,45,0.0,40.0,1.05,11.7,40.0,35.26,25.01
2018,3,10,8,0,0.0,71.0,1.2,11.9,71.0,63.96,49.67
2018,3,10,8,15,0.0,91.0,1.25,12.15,91.0,83.56,66.18
2018,3,10,8,30,0.0,111.0,1.3,12.4,111.0,103.0,82.3
2018,3,10,8,45,0.0,93.0,1.35,12.6,93.0,83.41,65.46
2018,3,10,9,0,0.0,75.0,1.4,12.8,75.0,66.35,50.86
2018,3,10,9,15,0.0,58.0,1.45,13.05,58.0,51.27,37.95
2018,3,10,9,30,0.0,41.0,1.5,13.3,41.0,36.22,25.11
2018,3,10,9,45,0.0,48.5,1.55,13.55,48.5,42.88,30.62
2018,3,10,10,0,0.0,56.0,1.6,13.8,56.0,49.55,36.09
2018,3,10,10,15,0.5,75.5,1.7,13.95,76.0,67.32,50.8
2018,3,10,10,30,1.0,95.0,1.8,14.1,96.0,85.13,65.4
2018,3,10,10,45,0.5,82.5,1.9,14.25,83.0,73.58,55.69
2018,3,10,11,0,0.0,70.0,2.0,14.4,70.0,62.07,46.07
2018,3,10,11,15,1.5,114.5,2.05,14.55,115.5,103.08,79.74
2018,3,10,11,30,3.0,159.0,2.1,14.7,161.0,144.22,113.0
2018,3,10,11,45,6.5,186.5,2.15,14.85,191.5,171.07,134.47
2018,3,10,12,0,10.0,214.0,2.2,15.0,222.0,197.33,155.29
2018,3,10,12,15,6.0,175.0,2.15,15.05,180.0,159.16,124.58
2018,3,10,12,30,2.0,136.0,2.1,15.1,138.0,121.79,94.45
2018,3,10,12,45,1.0,127.5,2.05,15.15,128.5,113.51,87.79
2018,3,10,13,0,0.0,119.0,2.0,15.2,119.0,105.39,81.21
2018,3,10,13,15,0.0,103.0,1.95,15.1,103.0,91.33,69.85
2018,3,10,13,30,0.0,87.0,1.9,15.0,87.0,77.21,58.39
2018,3,10,13,45,0.0,86.0,1.85,14.9,86.0,76.3,57.76
2018,3,10,14,0,0.0,85.0,1.8,14.8,85.0,75.39,57.12
2018,3,10,14,15,0.0,85.5,1.8,14.65,85.5,75.81,57.61
2018,3,10,14,30,0.0,86.0,1.8,14.5,86.0,76.23,58.12
2018,3,10,14,45,0.0,86.5,1.75,14.4,86.5,76.65,58.63
2018,3,10,15,0,0.0,87.0,1.7,14.3,87.0,77.07,59.16
2018,3,10,15,15,0.0,89.5,1.7,14.3,89.5,79.19,61.11
2018,3,10,15,30,0.0,92.0,1.7,14.3,92.0,80.98,65.81
2018,3,10,15,45,0.0,90.0,1.5,14.05,90.0,79.01,64.35
2018,3,10,16,0,0.0,88.0,1.3,13.8,88.0,76.95,62.81
2018,3,10,16,15,0.0,75.5,1.15,13.55,75.5,66.4,53.74
2018,3,10,16,30,0.0,63.0,1.0,13.3,63.0,55.67,44.37
2018,3,10,16,45,0.0,36.0,0.9,13.1,36.0,31.72,22.98
2018,3,10,17,0,0.0,9.0,0.8,12.9,9.0,7.9,1.48
2018,3,10,17,15,0.0,7.5,0.8,12.75,7.5,6.58,0.23
2018,3,10,17,30,0.0,6.0,0.8,12.6,6.0,5.26,0.0
2018,3,10,17,45,1.0,4.0,0.8,12.45,4.0,3.51,0.0
2018,3,10,18,0,2.0,2.0,0.8,12.3,2.0,1.82,0.0
2018,3,10,18,15,1.0,1.0,0.85,12.25,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,11,6,15,49.5,6.5,1.7,9.35,7.5,0.0,0.0
2018,3,11,6,30,99.0,13.0,1.7,9.6,15.0,70.01,0.0
2018,3,11,6,45,255.5,25.5,1.7,9.9,51.0,222.49,136.24
2018,3,11,7,0,412.0,38.0,1.7,10.2,87.0,358.55,292.53
2018,3,11,7,15,505.5,45.5,1.7,10.6,136.0,445.92,370.74
2018,3,11,7,30,599.0,53.0,1.7,11.0,185.0,537.32,446.21
2018,3,11,7,45,656.5,58.5,1.65,11.45,238.0,602.28,496.52
2018,3,11,8,0,714.0,64.0,1.6,11.9,291.0,663.13,541.02
2018,3,11,8,15,752.5,68.0,1.55,12.55,343.0,712.44,574.38
2018,3,11,8,30,791.0,72.0,1.5,13.2,395.0,760.28,605.31
2018,3,11,8,45,818.0,74.5,1.4,13.85,444.0,794.79,625.05
2018,3,11,9,0,845.0,77.0,1.3,14.5,493.0,826.78,642.46
2018,3,11,9,15,866.0,78.5,1.2,15.2,538.0,841.79,647.52
2018,3,11,9,30,887.0,80.0,1.1,15.9,583.0,861.66,655.96
2018,3,11,9,45,903.0,81.0,0.95,16.65,622.5,873.38,657.72
2018,3,11,10,0,919.0,82.0,0.8,17.4,662.0,881.63,657.11
2018,3,11,10,15,928.0,83.5,0.75,17.8,694.0,880.91,653.34
2018,3,11,10,30,937.0,85.0,0.7,18.2,726.0,876.53,647.46
2018,3,11,10,45,943.5,86.0,0.6,18.65,751.0,865.85,636.67
2018,3,11,11,0,950.0,87.0,0.5,19.1,776.0,851.54,623.79
2018,3,11,11,15,953.5,88.5,0.55,19.3,793.0,831.81,611.01
2018,3,11,11,30,957.0,90.0,0.6,19.5,810.0,808.61,596.06
2018,3,11,11,45,950.5,94.0,0.65,19.75,816.0,777.34,575.66
2018,3,11,12,0,944.0,98.0,0.7,20.0,822.0,743.29,552.42
2018,3,11,12,15,874.0,130.5,0.75,20.1,801.0,693.96,516.84
2018,3,11,12,30,804.0,163.0,0.8,20.2,780.0,643.06,479.83
2018,3,11,12,45,803.5,162.0,0.85,20.3,773.0,604.18,451.24
2018,3,11,13,0,803.0,161.0,0.9,20.4,766.0,563.42,420.27
2018,3,11,13,15,734.5,184.5,0.9,20.4,729.0,506.51,376.69
2018,3,11,13,30,666.0,208.0,0.9,20.4,692.0,455.59,337.0
2018,3,11,13,45,652.0,204.0,0.9,20.35,665.0,408.04,298.85
2018,3,11,14,0,638.0,200.0,0.9,20.3,638.0,361.11,260.33
2018,3,11,14,15,625.0,193.0,0.9,20.15,606.5,312.95,220.45
2018,3,11,14,30,612.0,186.0,0.9,20.0,575.0,265.78,181.42
2018,3,11,14,45,555.0,191.0,0.9,19.8,527.5,221.29,147.65
2018,3,11,15,0,498.0,196.0,0.9,19.6,480.0,182.31,121.57
2018,3,11,15,15,508.0,176.0,0.9,19.6,447.0,135.78,93.21
2018,3,11,15,30,518.0,156.0,0.9,19.6,414.0,102.97,82.93
2018,3,11,15,45,539.5,135.0,1.0,18.9,380.0,91.42,73.67
2018,3,11,16,0,561.0,114.0,1.1,18.2,346.0,79.28,63.69
2018,3,11,16,15,557.5,100.0,1.15,17.6,305.5,71.31,57.12
2018,3,11,16,30,554.0,86.0,1.2,17.0,265.0,62.88,50.01
2018,3,11,16,45,531.5,74.5,1.2,16.35,221.5,55.95,44.07
2018,3,11,17,0,509.0,63.0,1.2,15.7,178.0,48.63,37.58
2018,3,11,17,15,408.0,53.0,1.15,15.2,130.0,42.03,31.46
2018,3,11,17,30,307.0,43.0,1.1,14.7,82.0,33.41,23.26
2018,3,11,17,45,188.0,28.0,1.0,14.2,48.5,22.04,10.21
2018,3,11,18,0,69.0,13.0,0.9,13.7,15.0,11.82,0.0
2018,3,11,18,15,34.5,6.5,0.85,13.55,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,2.5,2.5,1.65,11.4,2.5,0.0,0.0
2018,3,12,6,30,5.0,5.0,1.8,12.1,5.0,7.51,0.0
2018,3,12,6,45,2.5,15.5,2.0,12.85,15.5,15.22,4.81
2018,3,12,7,0,0.0,26.0,2.2,13.6,26.0,22.91,13.41
2018,3,12,7,15,4.0,44.0,2.4,14.15,45.0,42.95,30.93
2018,3,12,7,30,8.0,62.0,2.6,14.7,64.0,64.16,49.36
2018,3,12,7,45,179.0,81.5,2.8,15.3,139.0,248.22,208.45
2018,3,12,8,0,350.0,101.0,3.0,15.9,214.0,426.08,354.95
2018,3,12,8,15,372.0,93.0,3.2,16.35,231.0,436.68,362.63
2018,3,12,8,30,394.0,85.0,3.4,16.8,248.0,457.36,378.38
2018,3,12,8,45,291.5,140.0,3.6,17.25,268.5,415.05,340.63
2018,3,12,9,0,189.0,195.0,3.8,17.7,289.0,378.0,306.86
2018,3,12,9,15,212.5,209.5,3.85,18.0,324.0,411.58,332.55
2018,3,12,9,30,236.0,224.0,3.9,18.3,359.0,459.99,368.83
2018,3,12,9,45,224.0,253.5,4.0,18.6,388.5,462.62,368.84
2018,3,12,10,0,212.0,283.0,4.1,18.9,418.0,479.03,379.4
2018,3,12,10,15,291.5,285.0,4.1,19.1,480.5,555.08,437.32
2018,3,12,10,30,371.0,287.0,4.1,19.3,543.0,613.87,481.13
2018,3,12,10,45,373.5,284.5,4.1,19.5,549.5,601.65,470.63
2018,3,12,11,0,376.0,282.0,4.1,19.7,556.0,588.16,459.59
2018,3,12,11,15,280.5,294.5,4.05,19.8,501.5,512.4,400.18
2018,3,12,11,30,185.0,307.0,4.0,19.9,447.0,431.72,336.89
2018,3,12,11,45,227.5,331.5,4.0,20.0,505.5,481.47,374.42
2018,3,12,12,0,270.0,356.0,4.0,20.1,564.0,518.52,401.45
2018,3,12,12,15,225.0,346.0,4.0,20.1,519.5,459.67,356.14
2018,3,12,12,30,180.0,336.0,4.0,20.1,475.0,409.27,317.24
2018,3,12,12,45,115.5,313.5,3.95,20.1,402.5,340.85,264.22
2018,3,12,13,0,51.0,291.0,3.9,20.1,330.0,278.43,215.63
2018,3,12,13,15,62.0,289.0,3.85,20.0,335.0,276.44,214.16
2018,3,12,13,30,73.0,287.0,3.8,19.9,340.0,273.2,211.43
2018,3,12,13,45,90.5,300.0,3.75,19.8,364.0,282.44,218.07
2018,3,12,14,0,108.0,313.0,3.7,19.7,388.0,288.57,222.0
2018,3,12,14,15,88.0,297.5,3.65,19.5,356.5,261.46,201.12
2018,3,12,14,30,68.0,282.0,3.6,19.3,325.0,236.67,182.39
2018,3,12,14,45,44.5,242.0,3.55,19.15,269.5,197.64,152.79
2018,3,12,15,0,21.0,202.0,3.5,19.0,214.0,169.87,132.23
2018,3,12,15,15,30.5,196.5,3.5,19.0,212.5,153.88,119.86
2018,3,12,15,30,40.0,191.0,3.5,19.0,211.0,146.14,120.07
2018,3,12,15,45,24.5,140.5,3.35,18.4,152.5,112.78,92.25
2018,3,12,16,0,9.0,90.0,3.2,17.8,94.0,78.69,63.31
2018,3,12,16,15,4.5,53.5,3.05,17.3,55.5,47.26,36.12
2018,3,12,16,30,0.0,17.0,2.9,16.8,17.0,14.95,7.66
2018,3,12,16,45,0.0,13.5,2.75,16.3,13.5,11.86,4.94
2018,3,12,17,0,0.0,10.0,2.6,15.8,10.0,8.78,2.18
2018,3,12,17,15,0.0,9.5,2.6,15.5,9.5,8.34,1.72
2018,3,12,17,30,0.0,9.0,2.6,15.2,9.0,7.9,1.19
2018,3,12,17,45,0.0,5.5,2.6,14.85,5.5,4.82,0.0
2018,3,12,18,0,0.0,2.0,2.6,14.5,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,10.0,1.5,1.95,13.4,2.0,0.0,0.0
2018,3,13,6,30,20.0,3.0,2.2,13.7,4.0,14.64,0.0
2018,3,13,6,45,29.0,7.0,2.4,14.05,10.0,31.36,17.63
2018,3,13,7,0,38.0,11.0,2.6,14.4,16.0,43.36,31.49
2018,3,13,7,15,78.5,13.5,2.8,14.6,29.5,83.44,67.4
2018,3,13,7,30,119.0,16.0,3.0,14.8,43.0,124.14,103.77
2018,3,13,7,45,59.5,18.5,3.2,15.0,32.0,77.73,62.94
2018,3,13,8,0,0.0,21.0,3.4,15.2,21.0,18.48,10.18
2018,3,13,8,15,0.0,25.5,3.55,15.3,25.5,22.45,13.55
2018,3,13,8,30,0.0,30.0,3.7,15.4,30.0,26.44,16.88
2018,3,13,8,45,0.5,84.5,3.9,15.55,85.0,75.4,58.07
2018,3,13,9,0,1.0,139.0,4.1,15.7,140.0,129.2,102.51
2018,3,13,9,15,2.5,156.0,4.2,15.75,157.5,146.38,116.3
2018,3,13,9,30,4.0,173.0,4.3,15.8,175.0,163.44,129.91
2018,3,13,9,45,8.5,192.5,4.4,15.85,197.5,185.41,147.55
2018,3,13,10,0,13.0,212.0,4.5,15.9,220.0,207.13,164.85
2018,3,13,10,15,28.0,251.5,4.55,15.9,270.5,269.59,214.9
2018,3,13,10,30,43.0,291.0,4.6,15.9,321.0,319.55,254.27
2018,3,13,10,45,39.5,292.5,4.6,15.85,320.5,313.75,249.1
2018,3,13,11,0,36.0,294.0,4.6,15.8,320.0,308.15,244.28
2018,3,13,11,15,38.0,304.5,4.55,15.75,332.5,315.73,249.97
2018,3,13,11,30,40.0,315.0,4.5,15.7,345.0,322.78,255.23
2018,3,13,11,45,33.5,304.0,4.5,15.65,329.5,303.12,239.5
2018,3,13,12,0,27.0,293.0,4.5,15.6,314.0,284.28,224.48
2018,3,13,12,15,74.5,308.0,4.4,15.55,366.0,324.54,256.9
2018,3,13,12,30,122.0,323.0,4.3,15.5,418.0,363.06,287.15
2018,3,13,12,45,161.0,314.0,4.2,15.4,437.5,367.54,290.51
2018,3,13,13,0,200.0,305.0,4.1,15.3,457.0,368.59,290.88
2018,3,13,13,15,328.0,263.5,4.0,15.25,507.0,380.34,299.13
2018,3,13,13,30,456.0,222.0,3.9,15.2,557.0,379.39,295.65
2018,3,13,13,45,334.0,249.5,3.8,15.15,490.5,328.79,254.75
2018,3,13,14,0,212.0,277.0,3.7,15.1,424.0,292.08,226.28
2018,3,13,14,15,172.0,249.5,3.65,15.05,365.5,245.23,189.09
2018,3,13,14,30,132.0,222.0,3.6,15.0,307.0,203.29,156.22
2018,3,13,14,45,105.5,206.0,3.5,15.0,271.5,176.55,135.52
2018,3,13,15,0,79.0,190.0,3.4,15.0,236.0,160.27,123.99
2018,3,13,15,15,83.0,187.5,3.4,15.0,232.5,150.96,117.89
2018,3,13,15,30,87.0,185.0,3.4,15.0,229.0,143.04,119.23
2018,3,13,15,45,69.0,153.5,3.25,14.75,186.0,121.82,101.38
2018,3,13,16,0,51.0,122.0,3.1,14.5,143.0,99.6,82.45
2018,3,13,16,15,63.0,102.0,2.8,14.15,125.0,84.81,69.82
2018,3,13,16,30,75.0,82.0,2.5,13.8,107.0,66.29,53.68
2018,3,13,16,45,37.5,53.5,2.25,13.45,66.0,46.97,36.57
2018,3,13,17,0,0.0,25.0,2.0,13.1,25.0,21.99,14.16
2018,3,13,17,15,127.0,26.5,1.85,12.6,43.5,19.75,12.03
2018,3,13,17,30,254.0,28.0,1.7,12.1,62.0,21.43,13.17
2018,3,13,17,45,182.0,22.0,1.55,11.6,40.5,17.5,7.93
2018,3,13,18,0,110.0,16.0,1.4,11.1,19.0,14.55,0.0
2018,3,13,18,15,55.0,8.0,1.4,10.95,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,15,5.0,4.0,1.05,9.1,4.0,0.0,0.0
2018,3,14,6,30,10.0,8.0,1.2,9.5,8.0,13.27,0.0
2018,3,14,6,45,6.5,20.5,1.4,9.85,20.5,24.39,13.14
2018,3,14,7,0,3.0,33.0,1.6,10.2,33.0,31.49,21.14
2018,3,14,7,15,24.5,51.5,1.7,10.5,57.0,71.97,57.04
2018,3,14,7,30,46.0,70.0,1.8,10.8,81.0,108.64,89.55
2018,3,14,7,45,70.0,90.5,1.95,11.1,111.5,163.33,136.81
2018,3,14,8,0,94.0,111.0,2.1,11.4,142.0,206.19,173.16
2018,3,14,8,15,55.0,94.5,2.2,11.55,113.5,138.76,115.03
