Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,863.0,127.0,2.0,23.8,785.0,356.56,247.3
2018,4,23,14,45,828.5,131.0,2.05,23.6,736.5,300.5,200.56
2018,4,23,15,0,794.0,135.0,2.1,23.4,688.0,247.88,157.42
2018,4,23,15,15,818.0,118.5,2.1,23.4,656.0,191.84,111.94
2018,4,23,15,30,842.0,102.0,2.1,23.4,624.0,133.43,71.23
2018,4,23,15,45,817.5,98.5,2.2,22.8,572.0,80.73,50.26
2018,4,23,16,0,793.0,95.0,2.3,22.2,520.0,66.89,51.59
2018,4,23,16,15,758.0,92.5,2.35,21.65,465.5,66.92,51.95
2018,4,23,16,30,723.0,90.0,2.4,21.1,411.0,60.73,46.95
2018,4,23,16,45,695.0,82.5,2.4,20.5,359.0,57.3,44.28
2018,4,23,17,0,667.0,75.0,2.4,19.9,307.0,53.61,41.33
2018,4,23,17,15,598.0,68.0,2.3,18.95,249.5,49.86,38.28
2018,4,23,17,30,529.0,61.0,2.2,18.0,192.0,45.99,34.98
2018,4,23,17,45,445.0,52.5,2.05,17.1,144.5,40.68,30.19
2018,4,23,18,0,361.0,44.0,1.9,16.2,97.0,35.24,25.03
2018,4,23,18,15,239.5,31.5,1.85,15.55,60.5,24.65,14.64
2018,4,23,18,30,118.0,19.0,1.8,14.9,24.0,15.04,0.0
2018,4,23,18,45,59.0,9.5,1.7,14.3,12.0,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,0.6,12.1,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,0.5,12.5,15.0,59.88,0.0
2018,4,24,5,45,213.0,26.5,0.45,12.95,48.5,196.77,123.96
2018,4,24,6,0,342.0,40.0,0.4,13.4,82.0,313.34,250.44
2018,4,24,6,15,432.0,50.5,0.4,13.8,130.0,403.8,327.69
2018,4,24,6,30,522.0,61.0,0.4,14.2,178.0,500.25,404.53
2018,4,24,6,45,579.0,69.5,0.45,14.6,231.0,573.81,459.8
2018,4,24,7,0,636.0,78.0,0.5,15.0,284.0,649.46,513.95
2018,4,24,7,15,675.5,84.0,0.55,15.5,338.0,708.67,553.78
2018,4,24,7,30,715.0,90.0,0.6,16.0,392.0,767.85,592.27
2018,4,24,7,45,742.0,96.0,0.6,16.5,445.0,815.34,620.71
2018,4,24,8,0,769.0,102.0,0.6,17.0,498.0,855.78,643.79
2018,4,24,8,15,790.5,106.0,0.7,17.45,548.0,892.67,666.2
2018,4,24,8,30,812.0,110.0,0.8,17.9,598.0,927.16,686.87
2018,4,24,8,45,827.5,114.5,0.9,18.35,645.0,953.8,702.37
2018,4,24,9,0,843.0,119.0,1.0,18.8,692.0,977.43,716.01
2018,4,24,9,15,860.5,119.5,1.05,19.2,734.5,995.21,725.18
2018,4,24,9,30,878.0,120.0,1.1,19.6,777.0,999.27,725.82
2018,4,24,9,45,894.0,118.0,1.2,19.95,813.5,1006.43,729.8
2018,4,24,10,0,910.0,116.0,1.3,20.3,850.0,1010.17,731.66
2018,4,24,10,15,919.5,116.0,1.35,20.7,879.5,1006.26,727.84
2018,4,24,10,30,929.0,116.0,1.4,21.1,909.0,998.79,721.99
2018,4,24,10,45,936.5,114.5,1.45,21.45,930.5,984.39,712.04
2018,4,24,11,0,944.0,113.0,1.5,21.8,952.0,966.53,700.06
2018,4,24,11,15,948.0,112.5,1.5,22.0,965.5,943.15,684.32
2018,4,24,11,30,952.0,112.0,1.5,22.2,979.0,916.54,666.63
2018,4,24,11,45,955.0,110.5,1.55,22.4,984.0,885.09,646.45
2018,4,24,12,0,958.0,109.0,1.6,22.6,989.0,850.74,624.29
2018,4,24,12,15,957.5,108.5,1.65,22.7,986.0,811.92,599.22
2018,4,24,12,30,957.0,108.0,1.7,22.8,983.0,770.7,571.96
2018,4,24,12,45,954.5,107.5,1.7,22.95,971.5,725.95,539.61
2018,4,24,13,0,952.0,107.0,1.7,23.1,960.0,679.32,505.2
2018,4,24,13,15,947.5,107.0,1.8,23.05,941.0,630.27,469.14
2018,4,24,13,30,943.0,107.0,1.9,23.0,922.0,579.89,430.82
2018,4,24,13,45,937.0,105.5,1.95,23.0,895.0,526.51,388.7
2018,4,24,14,0,931.0,104.0,2.0,23.0,868.0,472.4,344.66
2018,4,24,14,15,921.5,103.0,2.05,22.85,834.0,416.88,298.46
2018,4,24,14,30,912.0,102.0,2.1,22.7,800.0,361.41,251.17
2018,4,24,14,45,897.0,102.0,2.15,22.55,759.0,305.55,203.25
2018,4,24,15,0,882.0,102.0,2.2,22.4,718.0,250.74,156.93
2018,4,24,15,15,867.0,99.0,2.2,22.4,672.0,195.13,112.88
2018,4,24,15,30,852.0,96.0,2.2,22.4,626.0,131.86,69.48
2018,4,24,15,45,830.5,93.0,2.3,21.9,575.5,79.09,47.66
2018,4,24,16,0,809.0,90.0,2.4,21.4,525.0,63.34,48.73
2018,4,24,16,15,771.0,86.5,2.4,20.9,468.0,62.41,48.24
2018,4,24,16,30,733.0,83.0,2.4,20.4,411.0,61.46,47.71
2018,4,24,16,45,642.0,87.5,2.4,19.95,348.0,60.49,47.15
2018,4,24,17,0,551.0,92.0,2.4,19.5,285.0,66.06,52.23
2018,4,24,17,15,446.5,85.5,2.25,18.6,225.0,62.18,49.11
2018,4,24,17,30,342.0,79.0,2.1,17.7,165.0,58.28,45.81
2018,4,24,17,45,320.0,63.0,2.0,16.8,128.0,47.47,36.2
2018,4,24,18,0,298.0,47.0,1.9,15.9,91.0,36.14,25.87
2018,4,24,18,15,224.5,33.5,1.85,15.3,59.0,26.17,16.07
2018,4,24,18,30,151.0,20.0,1.8,14.7,27.0,15.85,0.0
2018,4,24,18,45,75.5,10.0,1.8,14.05,13.5,9.1,0.0
2018,4,24,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,25,5,15,44.5,7.0,1.05,11.3,8.0,0.0,0.0
2018,4,25,5,30,89.0,14.0,1.1,11.6,16.0,63.86,0.0
2018,4,25,5,45,217.5,28.0,1.1,11.9,50.5,203.97,137.79
2018,4,25,6,0,346.0,42.0,1.1,12.2,85.0,318.75,258.69
2018,4,25,6,15,435.5,51.5,1.15,12.65,132.5,408.44,336.86
2018,4,25,6,30,525.0,61.0,1.2,13.1,180.0,503.66,414.77
2018,4,25,6,45,583.0,68.0,1.2,13.5,232.5,576.24,470.4
2018,4,25,7,0,641.0,75.0,1.2,13.9,285.0,650.92,524.8
2018,4,25,7,15,680.5,81.0,1.25,14.5,339.0,710.25,565.56
2018,4,25,7,30,720.0,87.0,1.3,15.1,393.0,769.58,604.93
2018,4,25,7,45,693.0,94.0,1.3,15.7,419.5,769.93,601.03
2018,4,25,8,0,666.0,101.0,1.3,16.3,446.0,766.47,595.15
2018,4,25,8,15,743.0,102.0,1.3,16.8,522.0,844.66,646.24
2018,4,25,8,30,820.0,103.0,1.3,17.3,598.0,927.81,697.99
2018,4,25,8,45,835.5,106.0,1.3,17.8,644.0,952.79,710.05
2018,4,25,9,0,851.0,109.0,1.3,18.3,690.0,974.8,720.87
2018,4,25,9,15,864.0,111.0,1.35,18.75,731.0,979.79,721.71
2018,4,25,9,30,877.0,113.0,1.4,19.2,772.0,991.86,727.48
2018,4,25,9,45,887.0,114.5,1.4,19.65,807.0,997.09,728.08
2018,4,25,10,0,897.0,116.0,1.4,20.1,842.0,998.88,726.73
2018,4,25,10,15,887.5,126.5,1.45,20.45,865.5,987.83,718.46
2018,4,25,10,30,878.0,137.0,1.5,20.8,889.0,973.23,708.19
2018,4,25,10,45,843.5,162.0,1.55,21.15,898.5,956.6,696.76
2018,4,25,11,0,809.0,187.0,1.6,21.5,908.0,926.9,676.95
2018,4,25,11,15,831.5,176.0,1.65,21.65,926.0,910.94,666.72
2018,4,25,11,30,854.0,165.0,1.7,21.8,944.0,891.26,653.93
2018,4,25,11,45,743.0,226.0,1.8,22.0,906.5,828.81,612.07
2018,4,25,12,0,632.0,287.0,1.9,22.2,869.0,763.39,565.66
2018,4,25,12,15,693.5,250.5,1.9,22.2,887.5,746.7,555.35
2018,4,25,12,30,755.0,214.0,1.9,22.2,906.0,724.22,540.15
2018,4,25,12,45,829.5,172.5,1.95,22.25,924.0,700.37,523.8
2018,4,25,13,0,904.0,131.0,2.0,22.3,942.0,670.57,502.33
2018,4,25,13,15,897.5,131.0,2.0,22.25,922.5,622.28,465.81
2018,4,25,13,30,891.0,131.0,2.0,22.2,903.0,572.96,427.66
2018,4,25,13,45,882.0,131.0,2.05,22.15,876.0,521.64,387.1
2018,4,25,14,0,873.0,131.0,2.1,22.1,849.0,469.94,345.0
2018,4,25,14,15,861.5,130.0,2.15,21.95,815.0,411.14,296.64
2018,4,25,14,30,850.0,129.0,2.2,21.8,781.0,357.21,250.79
2018,4,25,14,45,835.0,128.0,2.3,21.6,741.0,303.07,204.5
2018,4,25,15,0,820.0,127.0,2.4,21.4,701.0,250.23,159.85
2018,4,25,15,15,803.5,123.0,2.4,21.4,656.0,196.49,117.1
2018,4,25,15,30,787.0,119.0,2.4,21.4,611.0,144.66,81.98
2018,4,25,15,45,763.0,116.0,2.6,20.7,561.5,87.6,54.6
2018,4,25,16,0,739.0,113.0,2.8,20.0,512.0,71.49,55.98
2018,4,25,16,15,708.5,108.0,2.9,19.45,460.0,70.52,55.5
2018,4,25,16,30,678.0,103.0,3.0,18.9,408.0,69.46,54.92
2018,4,25,16,45,637.5,96.5,3.05,18.3,354.5,67.1,53.21
2018,4,25,17,0,597.0,90.0,3.1,17.7,301.0,64.61,51.33
2018,4,25,17,15,531.5,82.5,3.1,16.9,247.0,61.04,48.46
2018,4,25,17,30,466.0,75.0,3.1,16.1,193.0,57.39,45.33
2018,4,25,17,45,385.5,63.5,3.05,15.3,145.5,48.03,36.93
2018,4,25,18,0,305.0,52.0,3.0,14.5,98.0,39.98,29.41
2018,4,25,18,15,205.5,37.0,2.9,13.9,62.5,28.87,18.57
2018,4,25,18,30,106.0,22.0,2.8,13.3,27.0,17.4,0.0
2018,4,25,18,45,53.0,11.0,2.7,12.75,13.5,10.01,0.0
2018,4,25,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,5,15,36.5,7.0,1.55,9.3,8.0,0.0,0.0
2018,4,26,5,30,73.0,14.0,1.6,9.7,16.0,54.83,0.0
2018,4,26,5,45,187.5,29.5,1.7,10.15,50.0,189.76,134.76
2018,4,26,6,0,302.0,45.0,1.8,10.6,84.0,294.59,242.34
2018,4,26,6,15,380.0,56.0,1.8,11.05,128.5,372.49,311.85
2018,4,26,6,30,458.0,67.0,1.8,11.5,173.0,461.66,386.81
2018,4,26,6,45,508.0,77.0,1.75,11.9,222.5,529.62,440.62
2018,4,26,7,0,558.0,87.0,1.7,12.3,272.0,599.27,492.86
2018,4,26,7,15,623.0,90.0,1.7,12.9,330.0,674.3,546.66
2018,4,26,7,30,688.0,93.0,1.7,13.5,388.0,750.63,599.12
2018,4,26,7,45,720.0,97.5,1.7,14.05,441.0,800.02,630.51
2018,4,26,8,0,752.0,102.0,1.7,14.6,494.0,848.24,660.48
2018,4,26,8,15,775.5,105.5,1.65,15.2,544.0,880.62,678.12
2018,4,26,8,30,799.0,109.0,1.6,15.8,594.0,916.19,697.72
2018,4,26,8,45,817.5,111.5,1.6,16.35,640.5,943.2,712.0
2018,4,26,9,0,836.0,114.0,1.6,16.9,687.0,967.34,724.37
2018,4,26,9,15,854.0,114.0,1.65,17.4,729.5,985.01,733.34
2018,4,26,9,30,872.0,114.0,1.7,17.9,772.0,989.28,733.71
2018,4,26,9,45,888.5,112.5,1.8,18.35,809.0,997.58,737.85
2018,4,26,10,0,905.0,111.0,1.9,18.8,846.0,1002.47,739.81
2018,4,26,10,15,912.0,112.0,2.0,19.1,874.0,997.36,735.82
2018,4,26,10,30,919.0,113.0,2.1,19.4,902.0,988.75,729.74
2018,4,26,10,45,923.5,114.0,2.25,19.7,923.0,974.32,720.5
2018,4,26,11,0,928.0,115.0,2.4,20.0,944.0,956.5,709.02
2018,4,26,11,15,931.0,115.5,2.5,20.2,957.5,933.55,693.91
2018,4,26,11,30,934.0,116.0,2.6,20.4,971.0,907.46,676.69
2018,4,26,11,45,935.5,116.0,2.7,20.6,976.0,876.66,656.22
2018,4,26,12,0,937.0,116.0,2.8,20.8,981.0,843.08,633.74
2018,4,26,12,15,937.5,115.5,2.85,20.85,978.5,805.68,608.52
2018,4,26,12,30,938.0,115.0,2.9,20.9,976.0,765.9,580.99
2018,4,26,12,45,937.0,114.0,2.95,20.95,965.5,722.47,548.94
2018,4,26,13,0,936.0,113.0,3.0,21.0,955.0,677.12,514.72
2018,4,26,13,15,932.0,112.0,3.1,20.95,936.0,628.28,477.41
2018,4,26,13,30,928.0,111.0,3.2,20.9,917.0,578.15,437.98
2018,4,26,13,45,922.5,110.0,3.25,20.9,891.0,526.19,395.75
2018,4,26,14,0,917.0,109.0,3.3,20.9,865.0,473.47,351.67
2018,4,26,14,15,909.5,106.5,3.35,20.7,831.5,418.34,304.84
2018,4,26,14,30,902.0,104.0,3.4,20.5,798.0,363.11,256.85
2018,4,26,14,45,891.5,102.5,3.45,20.3,759.0,307.93,208.5
2018,4,26,15,0,881.0,101.0,3.5,20.1,720.0,253.36,161.33
2018,4,26,15,15,866.5,98.5,3.5,20.1,675.0,198.34,116.72
2018,4,26,15,30,852.0,96.0,3.5,20.1,630.0,135.57,72.4
2018,4,26,15,45,832.5,93.0,3.6,19.45,580.5,82.92,48.96
2018,4,26,16,0,813.0,90.0,3.7,18.8,531.0,63.18,49.11
2018,4,26,16,15,785.5,87.0,3.7,18.25,478.5,62.71,49.02
2018,4,26,16,30,758.0,84.0,3.7,17.7,426.0,62.24,48.91
2018,4,26,16,45,720.5,79.5,3.7,17.2,372.0,55.0,42.86
2018,4,26,17,0,683.0,75.0,3.7,16.7,318.0,53.41,41.69
2018,4,26,17,15,629.5,69.0,3.6,16.05,264.0,50.52,39.32
2018,4,26,17,30,576.0,63.0,3.5,15.4,210.0,47.54,36.74
2018,4,26,17,45,494.5,54.5,3.4,14.75,160.0,42.25,31.93
2018,4,26,18,0,413.0,46.0,3.3,14.1,110.0,36.82,26.73
2018,4,26,18,15,288.0,34.5,3.15,13.55,71.0,28.35,18.3
2018,4,26,18,30,163.0,23.0,3.0,13.0,32.0,18.23,0.0
2018,4,26,18,45,81.5,11.5,2.9,12.45,16.0,10.46,0.0
2018,4,26,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,5,15,20.0,7.5,1.9,9.15,8.0,0.0,0.0
2018,4,27,5,30,40.0,15.0,2.0,9.5,16.0,36.8,0.0
2018,4,27,5,45,193.0,30.5,2.1,9.85,54.0,196.65,144.63
2018,4,27,6,0,346.0,46.0,2.2,10.2,92.0,324.14,268.16
2018,4,27,6,15,443.0,55.0,2.25,10.65,141.5,419.62,352.15
2018,4,27,6,30,540.0,64.0,2.3,11.1,191.0,520.71,436.22
2018,4,27,6,45,604.5,70.0,2.4,11.6,245.5,597.96,497.03
2018,4,27,7,0,669.0,76.0,2.5,12.1,300.0,677.58,556.94
2018,4,27,7,15,711.0,81.0,2.55,12.7,355.5,738.63,599.99
2018,4,27,7,30,753.0,86.0,2.6,13.3,411.0,794.33,637.68
2018,4,27,7,45,783.5,89.0,2.65,13.9,465.0,842.63,668.95
2018,4,27,8,0,814.0,92.0,2.7,14.5,519.0,889.38,698.43
2018,4,27,8,15,835.5,94.5,2.7,15.0,569.5,925.16,719.51
2018,4,27,8,30,857.0,97.0,2.7,15.5,620.0,958.47,738.69
2018,4,27,8,45,873.5,99.5,2.75,16.0,667.0,974.18,746.1
2018,4,27,9,0,890.0,102.0,2.8,16.5,714.0,996.9,758.53
2018,4,27,9,15,902.5,104.0,2.85,16.85,756.0,1011.96,766.18
2018,4,27,9,30,915.0,106.0,2.9,17.2,798.0,1023.66,771.75
2018,4,27,9,45,924.0,107.0,2.95,17.55,833.0,1027.35,772.14
2018,4,27,10,0,933.0,108.0,3.0,17.9,868.0,1027.51,770.4
2018,4,27,10,15,939.0,109.0,3.05,18.15,896.0,1021.19,764.83
2018,4,27,10,30,945.0,110.0,3.1,18.4,924.0,1011.3,757.09
2018,4,27,10,45,948.5,111.5,3.15,18.65,945.0,996.04,745.92
2018,4,27,11,0,952.0,113.0,3.2,18.9,966.0,977.33,732.59
2018,4,27,11,15,954.5,113.5,3.25,19.0,979.0,953.39,716.24
2018,4,27,11,30,957.0,114.0,3.3,19.1,992.0,926.27,697.79
2018,4,27,11,45,957.0,114.5,3.35,19.25,996.5,894.03,675.7
2018,4,27,12,0,957.0,115.0,3.4,19.4,1001.0,859.03,651.65
2018,4,27,12,15,954.5,116.0,3.45,19.45,997.0,820.0,624.93
2018,4,27,12,30,952.0,117.0,3.5,19.5,993.0,778.71,596.02
2018,4,27,12,45,947.5,118.0,3.55,19.5,981.0,734.03,562.7
2018,4,27,13,0,943.0,119.0,3.6,19.5,969.0,687.64,527.35
2018,4,27,13,15,938.5,118.0,3.65,19.45,949.5,638.15,488.94
2018,4,27,13,30,934.0,117.0,3.7,19.4,930.0,587.4,448.5
2018,4,27,13,45,927.5,116.0,3.75,19.35,903.0,534.63,405.37
2018,4,27,14,0,921.0,115.0,3.8,19.3,876.0,481.2,360.45
2018,4,27,14,15,912.5,113.0,3.85,19.15,842.0,425.84,313.0
2018,4,27,14,30,904.0,111.0,3.9,19.0,808.0,370.47,264.51
2018,4,27,14,45,892.0,109.0,3.95,18.85,767.5,314.39,215.11
2018,4,27,15,0,880.0,107.0,4.0,18.7,727.0,259.1,167.05
2018,4,27,15,15,865.0,104.0,4.0,18.7,681.5,195.02,114.81
2018,4,27,15,30,850.0,101.0,4.0,18.7,636.0,140.76,76.73
2018,4,27,15,45,830.0,98.0,4.1,18.2,586.0,88.21,52.52
2018,4,27,16,0,810.0,95.0,4.2,17.7,536.0,66.63,52.3
2018,4,27,16,15,782.5,91.5,4.2,17.35,483.5,65.95,52.0
2018,4,27,16,30,755.0,88.0,4.2,17.0,431.0,65.23,51.65
2018,4,27,16,45,716.5,83.0,4.2,16.6,376.0,57.41,45.06
2018,4,27,17,0,678.0,78.0,4.2,16.2,321.0,55.55,43.65
2018,4,27,17,15,623.0,72.0,4.0,15.65,267.0,52.75,41.36
2018,4,27,17,30,568.0,66.0,3.8,15.1,213.0,49.88,38.87
2018,4,27,17,45,483.0,58.0,3.65,14.55,162.5,45.13,34.52
2018,4,27,18,0,398.0,50.0,3.5,14.0,112.0,40.33,29.85
2018,4,27,18,15,272.5,37.5,3.35,13.55,72.5,29.31,19.22
2018,4,27,18,30,147.0,25.0,3.2,13.1,33.0,19.8,1.07
2018,4,27,18,45,73.5,12.5,3.05,12.6,16.5,11.37,0.0
2018,4,27,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,15,23.0,5.5,2.45,10.25,6.5,0.0,0.0
2018,4,28,5,30,46.0,11.0,2.6,10.5,13.0,36.74,0.0
2018,4,28,5,45,196.5,29.0,2.75,10.7,53.5,197.52,148.58
2018,4,28,6,0,347.0,47.0,2.9,10.9,94.0,326.74,270.93
2018,4,28,6,15,438.5,56.5,3.0,11.3,143.0,419.04,352.48
2018,4,28,6,30,530.0,66.0,3.1,11.7,192.0,516.64,434.41
2018,4,28,6,45,591.5,72.0,3.25,12.1,245.5,591.37,494.02
2018,4,28,7,0,653.0,78.0,3.4,12.5,299.0,668.22,552.81
2018,4,28,7,15,695.0,82.5,3.45,12.9,353.5,728.19,596.15
2018,4,28,7,30,737.0,87.0,3.5,13.3,408.0,788.21,638.22
2018,4,28,7,45,768.0,90.5,3.5,13.75,461.5,831.72,666.6
2018,4,28,8,0,799.0,94.0,3.5,14.2,515.0,879.22,697.35
2018,4,28,8,15,820.0,97.0,3.5,14.55,565.5,914.86,719.26
2018,4,28,8,30,841.0,100.0,3.5,14.9,616.0,948.07,739.28
2018,4,28,8,45,857.5,102.5,3.45,15.25,662.5,973.61,753.44
2018,4,28,9,0,874.0,105.0,3.4,15.6,709.0,985.96,758.47
2018,4,28,9,15,887.0,107.0,3.35,15.9,750.5,1001.37,765.96
2018,4,28,9,30,900.0,109.0,3.3,16.2,792.0,1013.49,771.25
2018,4,28,9,45,910.5,109.5,3.3,16.55,827.5,1018.08,771.83
2018,4,28,10,0,921.0,110.0,3.3,16.9,863.0,1019.19,770.29
2018,4,28,10,15,927.5,111.5,3.3,17.1,891.5,1013.95,765.1
2018,4,28,10,30,934.0,113.0,3.3,17.3,920.0,1005.15,757.73
2018,4,28,10,45,938.5,114.0,3.35,17.55,941.0,990.44,746.8
2018,4,28,11,0,943.0,115.0,3.4,17.8,962.0,972.3,733.7
2018,4,28,11,15,946.0,116.0,3.45,17.9,975.5,949.46,717.93
2018,4,28,11,30,949.0,117.0,3.5,18.0,989.0,923.42,700.02
2018,4,28,11,45,949.5,117.5,3.55,18.15,994.0,891.78,678.14
2018,4,28,12,0,950.0,118.0,3.6,18.3,999.0,857.39,654.3
2018,4,28,12,15,949.0,118.5,3.7,18.35,996.0,819.27,628.22
2018,4,28,12,30,948.0,119.0,3.8,18.4,993.0,778.82,599.86
2018,4,28,12,45,945.0,119.0,3.85,18.45,981.5,734.48,566.42
2018,4,28,13,0,942.0,119.0,3.9,18.5,970.0,688.34,530.91
2018,4,28,13,15,939.0,117.5,4.0,18.45,951.0,639.41,492.78
2018,4,28,13,30,936.0,116.0,4.1,18.4,932.0,589.09,452.49
2018,4,28,13,45,931.5,113.0,4.2,18.35,905.0,535.71,408.69
2018,4,28,14,0,927.0,110.0,4.3,18.3,878.0,481.51,362.99
2018,4,28,14,15,920.0,107.5,4.4,18.1,844.5,426.13,315.3
2018,4,28,14,30,913.0,105.0,4.5,17.9,811.0,370.59,266.33
2018,4,28,14,45,903.5,103.0,4.55,17.75,772.0,314.8,216.61
2018,4,28,15,0,894.0,101.0,4.6,17.6,733.0,259.52,167.96
2018,4,28,15,15,879.5,98.5,4.6,17.6,687.5,203.87,121.91
2018,4,28,15,30,865.0,96.0,4.6,17.6,642.0,149.7,83.45
2018,4,28,15,45,846.5,92.5,4.65,17.05,592.0,86.85,50.28
2018,4,28,16,0,828.0,89.0,4.7,16.5,542.0,62.43,48.91
2018,4,28,16,15,803.5,85.5,4.65,16.15,489.5,61.58,48.43
2018,4,28,16,30,779.0,82.0,4.6,15.8,437.0,60.67,47.9
2018,4,28,16,45,744.0,77.5,4.55,15.45,382.5,58.85,46.54
2018,4,28,17,0,709.0,73.0,4.5,15.1,328.0,51.9,40.61
2018,4,28,17,15,657.5,67.5,4.35,14.6,274.0,49.3,38.46
2018,4,28,17,30,606.0,62.0,4.2,14.1,220.0,46.64,36.15
2018,4,28,17,45,527.0,54.5,4.0,13.65,169.0,42.14,32.01
2018,4,28,18,0,448.0,47.0,3.8,13.2,118.0,37.58,27.56
2018,4,28,18,15,309.5,35.0,3.65,12.8,75.5,28.59,18.79
2018,4,28,18,30,171.0,23.0,3.5,12.4,33.0,18.18,2.26
2018,4,28,18,45,85.5,11.5,3.35,12.05,16.5,10.46,0.0
2018,4,28,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.75,10.05,2.0,1.82,0.0
2018,4,29,5,30,0.0,4.0,3.0,10.3,4.0,3.64,0.0
2018,4,29,5,45,8.5,10.5,3.2,10.55,11.5,14.74,6.16
2018,4,29,6,0,17.0,17.0,3.4,10.8,19.0,30.92,21.08
2018,4,29,6,15,8.5,24.0,3.5,11.1,25.0,27.61,18.44
2018,4,29,6,30,0.0,31.0,3.6,11.4,31.0,27.3,18.03
2018,4,29,6,45,0.0,45.5,3.7,11.75,45.5,40.13,29.15
2018,4,29,7,0,0.0,60.0,3.8,12.1,60.0,53.0,40.14
2018,4,29,7,15,2.5,94.0,3.8,12.4,95.0,88.02,69.94
2018,4,29,7,30,5.0,128.0,3.8,12.7,130.0,124.66,100.58
2018,4,29,7,45,4.0,127.5,3.8,13.05,129.5,121.43,97.28
2018,4,29,8,0,3.0,127.0,3.8,13.4,129.0,118.84,94.6
2018,4,29,8,15,6.0,157.5,3.85,13.65,161.5,151.44,121.24
2018,4,29,8,30,9.0,188.0,3.9,13.9,194.0,184.06,147.48
2018,4,29,8,45,25.5,220.5,3.9,14.15,238.0,246.32,197.8
2018,4,29,9,0,42.0,253.0,3.9,14.4,282.0,295.42,236.64
2018,4,29,9,15,41.0,269.0,3.95,14.55,298.5,308.76,246.25
2018,4,29,9,30,40.0,285.0,4.0,14.7,315.0,321.72,255.63
2018,4,29,9,45,36.0,283.5,4.05,14.85,311.5,312.98,247.99
2018,4,29,10,0,32.0,282.0,4.1,15.0,308.0,304.5,240.71
2018,4,29,10,15,22.5,257.5,4.15,15.1,276.0,267.93,211.33
2018,4,29,10,30,13.0,233.0,4.2,15.2,244.0,223.64,175.8
2018,4,29,10,45,16.5,251.5,4.25,15.35,266.0,243.11,191.11
2018,4,29,11,0,20.0,270.0,4.3,15.5,288.0,270.23,212.2
2018,4,29,11,15,21.0,279.5,4.35,15.55,298.5,277.33,217.53
2018,4,29,11,30,22.0,289.0,4.4,15.6,309.0,284.01,222.59
2018,4,29,11,45,20.0,287.5,4.5,15.6,306.0,277.78,217.6
2018,4,29,12,0,18.0,286.0,4.6,15.6,303.0,268.59,210.35
2018,4,29,12,15,23.5,304.5,4.6,15.65,326.5,288.84,226.23
2018,4,29,12,30,29.0,323.0,4.6,15.7,350.0,304.95,238.75
2018,4,29,12,45,74.5,307.0,4.6,15.7,375.0,317.37,249.39
2018,4,29,13,0,120.0,291.0,4.6,15.7,400.0,325.0,255.93
2018,4,29,13,15,109.0,301.0,4.55,15.75,398.5,317.17,249.16
2018,4,29,13,30,98.0,311.0,4.5,15.8,397.0,309.77,242.83
2018,4,29,13,45,78.0,303.5,4.5,15.85,370.5,290.38,227.31
2018,4,29,14,0,58.0,296.0,4.5,15.9,344.0,269.04,210.46
2018,4,29,14,15,88.5,290.5,4.45,15.9,360.5,262.96,205.05
2018,4,29,14,30,119.0,285.0,4.4,15.9,377.0,259.67,201.29
2018,4,29,14,45,145.0,282.0,4.4,15.9,388.5,253.45,194.9
2018,4,29,15,0,171.0,279.0,4.4,15.9,400.0,244.04,185.79
2018,4,29,15,15,203.0,261.0,4.4,15.9,396.0,222.86,167.41
2018,4,29,15,30,235.0,243.0,4.4,15.9,392.0,187.05,138.74
2018,4,29,15,45,227.5,230.0,4.4,15.6,365.0,160.62,122.62
2018,4,29,16,0,220.0,217.0,4.4,15.3,338.0,144.7,120.2
2018,4,29,16,15,208.0,202.5,4.4,15.0,308.0,146.32,122.19
2018,4,29,16,30,196.0,188.0,4.4,14.7,278.0,137.0,114.71
2018,4,29,16,45,247.5,158.0,4.35,14.45,257.0,112.44,93.81
2018,4,29,17,0,299.0,128.0,4.3,14.2,236.0,94.08,78.07
2018,4,29,17,15,342.5,104.0,4.2,13.85,209.0,74.52,61.01
2018,4,29,17,30,386.0,80.0,4.1,13.5,182.0,58.89,47.17
2018,4,29,17,45,388.0,65.5,3.95,13.1,148.0,49.33,38.5
2018,4,29,18,0,390.0,51.0,3.8,12.7,114.0,40.94,30.62
2018,4,29,18,15,273.5,37.5,3.65,12.4,74.0,29.23,19.46
2018,4,29,18,30,157.0,24.0,3.5,12.1,34.0,18.94,4.05
2018,4,29,18,45,78.5,12.0,3.4,11.75,17.0,10.91,0.0
2018,4,29,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.5,2.5,9.6,3.5,3.18,0.0
2018,4,30,5,30,0.0,7.0,2.5,9.8,7.0,6.14,0.0
2018,4,30,5,45,0.0,22.0,2.55,10.05,22.0,19.39,9.86
2018,4,30,6,0,0.0,37.0,2.6,10.3,37.0,33.91,23.2
2018,4,30,6,15,6.5,51.5,2.55,10.6,53.0,52.65,39.98
2018,4,30,6,30,13.0,66.0,2.5,10.9,69.0,71.57,56.79
2018,4,30,6,45,17.0,73.0,2.45,11.2,78.0,86.99,70.24
2018,4,30,7,0,21.0,80.0,2.4,11.5,87.0,96.67,78.5
2018,4,30,7,15,20.5,70.5,2.35,11.9,78.5,84.9,68.17
2018,4,30,7,30,20.0,61.0,2.3,12.3,70.0,74.69,59.2
2018,4,30,7,45,21.5,93.5,2.2,12.7,104.0,109.76,88.45
2018,4,30,8,0,23.0,126.0,2.1,13.1,138.0,145.38,117.51
2018,4,30,8,15,36.0,139.5,2.1,13.4,160.5,171.27,138.72
2018,4,30,8,30,49.0,153.0,2.1,13.7,183.0,197.32,159.77
2018,4,30,8,45,49.0,184.5,2.05,14.0,216.5,229.88,185.05
2018,4,30,9,0,49.0,216.0,2.0,14.3,250.0,261.94,209.49
2018,4,30,9,15,50.5,266.5,2.05,14.65,303.5,315.3,250.18
2018,4,30,9,30,52.0,317.0,2.1,15.0,357.0,367.86,289.36
2018,4,30,9,45,108.0,344.5,2.2,15.3,432.0,464.48,363.27
2018,4,30,10,0,164.0,372.0,2.3,15.6,507.0,542.02,421.01
2018,4,30,10,15,384.0,322.5,2.45,15.9,652.0,723.27,557.3
2018,4,30,10,30,604.0,273.0,2.6,16.2,797.0,872.2,664.73
2018,4,30,10,45,754.5,205.5,2.8,16.5,876.0,928.41,704.27
2018,4,30,11,0,905.0,138.0,3.0,16.8,955.0,962.09,726.89
2018,4,30,11,15,885.5,150.0,3.2,16.9,958.5,929.9,705.44
2018,4,30,11,30,866.0,162.0,3.4,17.0,962.0,903.76,688.48
2018,4,30,11,45,878.0,157.0,3.65,17.1,971.5,870.04,666.26
2018,4,30,12,0,890.0,152.0,3.9,17.2,981.0,841.75,647.57
2018,4,30,12,15,898.0,148.0,4.1,17.1,982.0,808.26,625.14
2018,4,30,12,30,906.0,144.0,4.3,17.0,983.0,772.09,599.48
2018,4,30,12,45,894.5,149.0,4.45,16.9,969.0,727.44,566.27
2018,4,30,13,0,883.0,154.0,4.6,16.8,955.0,681.7,531.37
2018,4,30,13,15,886.0,148.0,4.7,16.65,938.0,635.19,495.02
2018,4,30,13,30,889.0,142.0,4.8,16.5,921.0,586.95,456.21
2018,4,30,13,45,884.0,139.5,4.9,16.35,895.0,535.88,413.97
2018,4,30,14,0,879.0,137.0,5.0,16.2,869.0,484.1,369.9
2018,4,30,14,15,870.5,134.5,5.05,16.0,835.5,425.42,319.37
2018,4,30,14,30,862.0,132.0,5.1,15.8,802.0,371.02,271.06
2018,4,30,14,45,850.0,129.0,5.15,15.55,762.0,315.71,221.7
2018,4,30,15,0,838.0,126.0,5.2,15.3,722.0,261.38,173.69
2018,4,30,15,15,822.0,123.0,5.2,15.3,677.0,207.63,128.64
2018,4,30,15,30,806.0,120.0,5.2,15.3,632.0,155.74,90.82
2018,4,30,15,45,784.0,116.5,5.15,14.7,582.5,105.28,65.37
2018,4,30,16,0,762.0,113.0,5.1,14.1,533.0,71.06,56.91
2018,4,30,16,15,732.0,109.0,5.05,13.7,480.5,70.77,56.98
2018,4,30,16,30,702.0,105.0,5.0,13.3,428.0,70.44,57.0
2018,4,30,16,45,661.5,99.5,4.95,12.95,374.0,68.87,55.91
2018,4,30,17,0,621.0,94.0,4.9,12.6,320.0,67.24,54.71
2018,4,30,17,15,564.5,86.5,4.75,12.2,267.0,63.82,51.86
2018,4,30,17,30,508.0,79.0,4.6,11.8,214.0,60.29,48.76
2018,4,30,17,45,425.0,69.0,4.5,11.4,164.5,52.05,41.22
2018,4,30,18,0,342.0,59.0,4.4,11.0,115.0,45.24,34.69
2018,4,30,18,15,214.0,42.5,4.3,10.8,73.5,33.01,22.94
2018,4,30,18,30,86.0,26.0,4.2,10.6,32.0,20.94,6.43
2018,4,30,18,45,44.0,13.5,4.1,10.35,16.5,12.28,0.0
2018,4,30,19,0,2.0,1.0,4.0,10.1,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.9,9.95,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,10.0,2.6,9.05,11.5,28.14,0.0
2018,5,1,5,30,70.0,20.0,2.7,9.3,23.0,79.33,0.0
2018,5,1,5,45,176.5,37.5,2.8,9.5,60.0,198.92,156.5
2018,5,1,6,0,283.0,55.0,2.9,9.7,97.0,297.48,248.73
2018,5,1,6,15,243.0,66.5,2.85,9.95,112.5,291.52,247.07
2018,5,1,6,30,203.0,78.0,2.8,10.2,128.0,265.22,226.29
2018,5,1,6,45,258.0,100.0,2.8,10.5,179.5,342.2,291.73
2018,5,1,7,0,313.0,122.0,2.8,10.8,231.0,421.45,356.51
2018,5,1,7,15,237.5,140.0,2.65,11.1,230.5,385.28,323.45
2018,5,1,7,30,162.0,158.0,2.5,11.4,230.0,326.39,272.37
2018,5,1,7,45,103.5,180.5,2.4,11.75,228.5,300.61,248.19
2018,5,1,8,0,45.0,203.0,2.3,12.1,227.0,254.09,207.14
2018,5,1,8,15,45.0,217.0,2.2,12.5,243.0,266.98,216.55
2018,5,1,8,30,45.0,231.0,2.1,12.9,259.0,279.77,225.56
2018,5,1,8,45,39.0,246.5,1.95,13.35,272.0,288.23,230.68
2018,5,1,9,0,33.0,262.0,1.8,13.8,285.0,296.3,235.48
2018,5,1,9,15,72.5,269.5,1.8,14.3,324.0,340.13,270.1
2018,5,1,9,30,112.0,277.0,1.8,14.8,363.0,400.38,316.24
2018,5,1,9,45,436.0,229.5,1.8,15.3,585.5,695.82,541.46
2018,5,1,10,0,760.0,182.0,1.8,15.8,808.0,959.14,721.35
2018,5,1,10,15,743.5,201.0,1.9,16.05,830.5,949.99,711.72
2018,5,1,10,30,727.0,220.0,2.0,16.3,853.0,937.4,703.11
2018,5,1,10,45,785.0,189.0,2.05,16.6,886.5,934.67,700.5
2018,5,1,11,0,843.0,158.0,2.1,16.9,920.0,935.36,700.19
2018,5,1,11,15,532.5,235.0,2.25,17.05,718.5,714.55,546.41
2018,5,1,11,30,222.0,312.0,2.4,17.2,517.0,489.9,378.53
2018,5,1,11,45,128.0,297.0,2.5,17.35,415.5,381.24,296.15
2018,5,1,12,0,34.0,282.0,2.6,17.5,314.0,280.68,217.17
2018,5,1,12,15,25.0,270.5,2.7,17.55,294.0,260.05,201.34
2018,5,1,12,30,16.0,259.0,2.8,17.6,274.0,240.06,185.7
2018,5,1,12,45,32.0,264.5,2.9,17.7,294.0,252.96,196.1
2018,5,1,13,0,48.0,270.0,3.0,17.8,314.0,263.95,204.78
2018,5,1,13,15,38.5,288.5,3.05,17.8,323.0,269.14,208.52
2018,5,1,13,30,29.0,307.0,3.1,17.8,332.0,274.43,212.48
2018,5,1,13,45,68.5,334.0,3.2,17.8,391.5,309.76,239.74
2018,5,1,14,0,108.0,361.0,3.3,17.8,451.0,332.03,256.24
2018,5,1,14,15,275.5,327.5,3.35,17.7,545.0,350.75,267.69
2018,5,1,14,30,443.0,294.0,3.4,17.6,639.0,352.46,263.3
2018,5,1,14,45,635.0,209.5,3.45,17.5,676.5,312.64,223.52
2018,5,1,15,0,827.0,125.0,3.5,17.4,714.0,259.99,171.06
2018,5,1,15,15,811.0,122.0,3.5,17.4,669.5,206.9,127.09
2018,5,1,15,30,795.0,119.0,3.5,17.4,625.0,155.66,89.96
2018,5,1,15,45,772.0,115.5,3.55,17.0,575.5,105.8,64.5
2018,5,1,16,0,749.0,112.0,3.6,16.6,526.0,70.14,55.53
2018,5,1,16,15,709.0,108.0,3.6,16.3,470.0,69.74,55.48
2018,5,1,16,30,669.0,104.0,3.6,16.0,414.0,69.31,55.39
2018,5,1,16,45,644.0,96.0,3.6,15.75,364.5,65.98,52.73
2018,5,1,17,0,619.0,88.0,3.6,15.5,315.0,62.39,49.79
2018,5,1,17,15,568.0,81.0,3.5,15.05,264.0,59.19,47.17
2018,5,1,17,30,517.0,74.0,3.4,14.6,213.0,55.88,44.31
2018,5,1,17,45,439.5,65.0,3.3,14.15,164.5,50.61,39.51
2018,5,1,18,0,362.0,56.0,3.2,13.7,116.0,42.93,32.32
2018,5,1,18,15,251.5,42.0,3.1,13.25,77.0,32.65,22.48
2018,5,1,18,30,141.0,28.0,3.0,12.8,38.0,22.08,8.09
2018,5,1,18,45,72.5,15.0,2.9,12.35,20.0,13.64,0.0
2018,5,1,19,0,4.0,2.0,2.8,11.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.8,11.7,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.0,1.95,9.25,3.0,4.09,0.0
2018,5,2,5,30,5.0,6.0,1.9,9.4,6.0,8.32,0.0
2018,5,2,5,45,2.5,10.5,1.85,9.5,10.5,10.81,3.25
2018,5,2,6,0,0.0,15.0,1.8,9.6,15.0,13.18,5.65
2018,5,2,6,15,0.0,24.0,1.7,9.9,24.0,21.11,12.71
2018,5,2,6,30,0.0,33.0,1.6,10.2,33.0,29.06,19.73
2018,5,2,6,45,11.5,57.0,1.5,10.5,61.0,59.49,46.58
2018,5,2,7,0,23.0,81.0,1.4,10.8,89.0,99.29,81.0
2018,5,2,7,15,32.0,116.5,1.3,11.3,129.5,147.15,121.18
2018,5,2,7,30,41.0,152.0,1.2,11.8,170.0,195.44,160.56
2018,5,2,7,45,87.0,189.5,1.05,12.35,234.5,279.83,229.09
2018,5,2,8,0,133.0,227.0,0.9,12.9,299.0,382.93,308.76
2018,5,2,8,15,418.5,185.5,0.85,13.6,441.0,639.97,505.12
2018,5,2,8,30,704.0,144.0,0.8,14.3,583.0,878.67,666.61
2018,5,2,8,45,779.5,127.5,0.75,14.95,646.5,931.23,693.27
2018,5,2,9,0,855.0,111.0,0.7,15.6,710.0,989.04,725.17
2018,5,2,9,15,870.5,111.0,0.75,16.2,751.0,993.93,725.2
2018,5,2,9,30,886.0,111.0,0.8,16.8,792.0,1006.2,730.87
2018,5,2,9,45,899.0,110.5,0.8,17.35,828.0,1012.14,731.6
2018,5,2,10,0,912.0,110.0,0.8,17.9,864.0,1014.68,730.44
2018,5,2,10,15,919.0,110.5,0.95,18.3,891.5,1008.96,727.92
2018,5,2,10,30,926.0,111.0,1.1,18.7,919.0,999.76,723.22
2018,5,2,10,45,931.0,112.0,1.2,19.1,940.0,985.71,714.48
2018,5,2,11,0,936.0,113.0,1.3,19.5,961.0,968.25,703.6
2018,5,2,11,15,939.5,113.0,1.5,19.65,974.0,945.17,691.17
2018,5,2,11,30,943.0,113.0,1.7,19.8,987.0,918.94,676.29
2018,5,2,11,45,944.5,112.5,1.85,20.0,992.0,887.57,656.93
2018,5,2,12,0,946.0,112.0,2.0,20.2,997.0,853.46,635.43
2018,5,2,12,15,946.0,111.0,2.15,20.2,993.5,815.18,611.21
2018,5,2,12,30,946.0,110.0,2.3,20.2,990.0,774.59,584.96
2018,5,2,12,45,944.0,109.5,2.4,20.25,978.5,730.92,553.64
2018,5,2,13,0,942.0,109.0,2.5,20.3,967.0,685.4,520.02
2018,5,2,13,15,938.0,108.0,2.6,20.25,948.0,636.65,483.25
2018,5,2,13,30,934.0,107.0,2.7,20.2,929.0,586.6,444.34
2018,5,2,13,45,927.5,106.5,2.8,20.15,902.5,534.64,402.72
2018,5,2,14,0,921.0,106.0,2.9,20.1,876.0,482.01,359.24
2018,5,2,14,15,913.0,104.5,2.95,19.95,842.5,427.61,313.18
2018,5,2,14,30,905.0,103.0,3.0,19.8,809.0,373.14,265.94
2018,5,2,14,45,893.5,101.5,3.05,19.65,769.5,317.88,217.57
2018,5,2,15,0,882.0,100.0,3.1,19.5,730.0,263.36,170.18
2018,5,2,15,15,868.0,97.5,3.1,19.5,685.5,208.68,124.95
2018,5,2,15,30,854.0,95.0,3.1,19.5,641.0,155.42,86.35
2018,5,2,15,45,835.0,92.5,3.1,19.1,592.0,93.99,52.0
2018,5,2,16,0,816.0,90.0,3.1,18.7,543.0,62.65,48.61
2018,5,2,16,15,791.0,86.5,3.05,18.35,491.0,61.83,48.18
2018,5,2,16,30,766.0,83.0,3.0,18.0,439.0,60.96,47.68
2018,5,2,16,45,732.0,78.5,2.95,17.65,385.5,59.18,46.38
2018,5,2,17,0,698.0,74.0,2.9,17.3,332.0,52.21,40.5
2018,5,2,17,15,649.5,68.5,2.8,16.7,278.5,49.66,38.45
2018,5,2,17,30,601.0,63.0,2.7,16.1,225.0,47.03,36.22
2018,5,2,17,45,528.0,55.5,2.55,15.55,175.0,42.57,32.2
2018,5,2,18,0,455.0,48.0,2.4,15.0,125.0,38.01,27.86
2018,5,2,18,15,339.5,37.5,2.25,14.4,84.0,30.49,20.6
2018,5,2,18,30,224.0,27.0,2.1,13.8,43.0,22.74,9.39
2018,5,2,18,45,117.5,14.5,1.9,13.25,22.5,13.19,0.0
2018,5,2,19,0,11.0,2.0,1.7,12.7,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.6,12.45,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,3,5,15,69.0,11.0,1.85,10.4,15.0,47.79,0.0
2018,5,3,5,30,138.0,22.0,1.9,10.6,30.0,133.61,28.1
2018,5,3,5,45,271.5,35.0,2.0,10.75,70.0,254.11,202.98
2018,5,3,6,0,405.0,48.0,2.1,10.9,110.0,371.97,309.44
2018,5,3,6,15,365.5,64.0,2.0,11.15,136.5,376.47,316.52
2018,5,3,6,30,326.0,80.0,1.9,11.4,163.0,378.94,319.5
2018,5,3,6,45,356.0,98.5,1.85,11.65,208.5,436.1,365.96
2018,5,3,7,0,386.0,117.0,1.8,11.9,254.0,493.86,410.66
2018,5,3,7,15,565.5,102.0,1.75,12.35,338.0,646.59,527.51
2018,5,3,7,30,745.0,87.0,1.7,12.8,422.0,795.6,632.61
2018,5,3,7,45,773.0,90.0,1.6,13.3,474.5,841.36,659.0
2018,5,3,8,0,801.0,93.0,1.5,13.8,527.0,885.52,684.45
2018,5,3,8,15,821.5,95.5,1.5,14.45,576.5,920.03,703.58
2018,5,3,8,30,842.0,98.0,1.5,15.1,626.0,952.12,720.89
2018,5,3,8,45,858.0,100.5,1.5,15.75,672.0,966.96,726.6
2018,5,3,9,0,874.0,103.0,1.5,16.4,718.0,989.0,737.32
2018,5,3,9,15,885.5,105.0,1.55,16.95,758.5,1002.94,743.71
2018,5,3,9,30,897.0,107.0,1.6,17.5,799.0,1013.58,748.16
2018,5,3,9,45,905.5,109.0,1.7,18.1,833.5,1017.87,749.27
2018,5,3,10,0,914.0,111.0,1.8,18.7,868.0,1018.66,748.3
2018,5,3,10,15,920.0,112.0,1.8,19.2,895.5,1012.46,741.87
2018,5,3,10,30,926.0,113.0,1.8,19.7,923.0,1002.77,733.45
2018,5,3,10,45,930.5,114.0,1.85,20.15,943.5,988.22,722.89
2018,5,3,11,0,935.0,115.0,1.9,20.6,964.0,970.28,710.28
2018,5,3,11,15,938.0,115.5,1.95,20.95,977.0,947.22,694.7
2018,5,3,11,30,941.0,116.0,2.0,21.3,990.0,921.03,677.14
2018,5,3,11,45,942.0,116.0,2.0,21.65,995.0,889.73,655.7
2018,5,3,12,0,943.0,116.0,2.0,22.0,1000.0,855.71,632.49
2018,5,3,12,15,944.5,114.5,2.1,22.2,997.0,818.2,608.11
2018,5,3,12,30,946.0,113.0,2.2,22.4,994.0,778.31,581.81
2018,5,3,12,45,946.5,110.5,2.25,22.6,983.5,734.65,550.3
2018,5,3,13,0,947.0,108.0,2.3,22.8,973.0,688.99,516.55
2018,5,3,13,15,943.5,106.5,2.35,22.85,953.5,639.96,479.76
