Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,15,78.0,179.5,1.6,13.85,214.0,262.94,215.31
2018,5,23,7,30,77.0,201.0,1.6,14.4,239.0,285.26,231.72
2018,5,23,7,45,73.0,222.0,1.6,14.9,261.0,303.63,244.64
2018,5,23,8,0,69.0,243.0,1.6,15.4,283.0,321.38,256.88
2018,5,23,8,15,89.0,269.0,1.7,15.95,325.0,367.74,292.05
2018,5,23,8,30,109.0,295.0,1.8,16.5,367.0,413.96,326.3
2018,5,23,8,45,172.0,316.0,1.9,17.0,438.5,515.25,402.24
2018,5,23,9,0,235.0,337.0,2.0,17.5,510.0,598.06,462.27
2018,5,23,9,15,426.5,281.0,2.1,17.9,615.5,759.78,580.73
2018,5,23,9,30,618.0,225.0,2.2,18.3,721.0,893.19,674.61
2018,5,23,9,45,756.5,168.5,2.3,18.7,800.5,957.18,715.21
2018,5,23,10,0,895.0,112.0,2.4,19.1,880.0,1014.74,751.45
2018,5,23,10,15,901.5,113.0,2.5,19.4,907.0,1009.59,746.72
2018,5,23,10,30,908.0,114.0,2.6,19.7,934.0,1001.1,740.55
2018,5,23,10,45,913.0,114.0,2.7,20.0,953.5,986.85,730.69
2018,5,23,11,0,918.0,114.0,2.8,20.3,973.0,969.38,718.78
2018,5,23,11,15,921.0,115.0,2.85,20.5,986.0,947.88,704.1
2018,5,23,11,30,924.0,116.0,2.9,20.7,999.0,923.35,687.46
2018,5,23,11,45,926.0,115.0,2.95,20.9,1003.5,893.32,667.11
2018,5,23,12,0,928.0,114.0,3.0,21.1,1008.0,860.7,644.98
2018,5,23,12,15,929.0,113.0,3.05,21.25,1005.5,824.87,620.67
2018,5,23,12,30,930.0,112.0,3.1,21.4,1003.0,786.82,594.69
2018,5,23,12,45,929.5,110.5,3.15,21.5,992.5,745.22,565.38
2018,5,23,13,0,929.0,109.0,3.2,21.6,982.0,701.8,533.02
2018,5,23,13,15,926.5,107.5,3.2,21.6,964.0,655.47,497.8
2018,5,23,13,30,924.0,106.0,3.2,21.6,946.0,607.79,460.69
2018,5,23,13,45,920.0,104.5,3.2,21.65,921.5,558.16,421.05
2018,5,23,14,0,916.0,103.0,3.2,21.7,897.0,507.67,379.66
2018,5,23,14,15,909.5,101.0,3.2,21.6,865.0,455.11,335.81
2018,5,23,14,30,903.0,99.0,3.2,21.5,833.0,402.35,290.68
2018,5,23,14,45,894.0,97.5,3.15,21.4,795.5,349.2,244.38
2018,5,23,15,0,885.0,96.0,3.1,21.3,758.0,296.5,198.19
2018,5,23,15,15,872.5,93.5,3.1,21.3,715.0,243.06,152.4
2018,5,23,15,30,860.0,91.0,3.1,21.3,672.0,190.86,110.4
2018,5,23,15,45,844.0,88.5,3.1,20.95,625.0,139.77,75.57
2018,5,23,16,0,828.0,86.0,3.1,20.6,578.0,80.81,45.32
2018,5,23,16,15,807.5,83.0,3.1,20.3,528.0,57.89,44.25
2018,5,23,16,30,787.0,80.0,3.1,20.0,478.0,57.29,43.97
2018,5,23,16,45,758.5,76.5,3.1,19.65,426.0,56.18,43.25
2018,5,23,17,0,730.0,73.0,3.1,19.3,374.0,55.01,42.47
2018,5,23,17,15,690.5,68.5,3.15,18.8,322.0,52.92,40.87
2018,5,23,17,30,651.0,64.0,3.2,18.3,270.0,46.35,35.28
2018,5,23,17,45,593.5,58.5,3.2,17.8,220.0,43.47,32.82
2018,5,23,18,0,536.0,53.0,3.2,17.3,170.0,40.55,30.17
2018,5,23,18,15,447.0,45.0,3.1,16.65,125.0,35.32,25.31
2018,5,23,18,30,358.0,37.0,3.0,16.0,80.0,29.98,20.05
2018,5,23,18,45,227.0,25.0,2.85,15.35,48.0,20.62,8.81
2018,5,23,19,0,96.0,13.0,2.7,14.7,16.0,11.82,0.0
2018,5,23,19,15,48.0,6.5,2.7,14.35,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,4,45,24.5,4.5,1.15,10.7,5.0,0.0,0.0
2018,5,24,5,0,49.0,9.0,1.2,10.8,10.0,34.07,0.0
2018,5,24,5,15,161.0,23.0,1.3,11.15,38.0,145.78,53.71
2018,5,24,5,30,273.0,37.0,1.4,11.5,66.0,251.5,200.24
2018,5,24,5,45,257.5,38.0,1.5,11.85,77.0,246.92,204.83
2018,5,24,6,0,242.0,39.0,1.6,12.2,88.0,243.03,204.99
2018,5,24,6,15,121.0,44.0,1.6,12.6,68.5,151.12,126.98
2018,5,24,6,30,0.0,49.0,1.6,13.0,49.0,43.24,31.6
2018,5,24,6,45,0.0,72.5,1.65,13.4,72.5,64.61,49.83
2018,5,24,7,0,0.0,96.0,1.7,13.8,96.0,87.71,69.1
2018,5,24,7,15,0.0,102.0,1.75,14.2,102.0,92.65,72.85
2018,5,24,7,30,0.0,108.0,1.8,14.6,108.0,97.78,76.73
2018,5,24,7,45,0.0,116.0,1.85,15.0,116.0,105.0,82.28
2018,5,24,8,0,0.0,124.0,1.9,15.4,124.0,112.25,87.81
2018,5,24,8,15,1.0,137.5,1.95,15.85,138.0,125.84,98.5
2018,5,24,8,30,2.0,151.0,2.0,16.3,152.0,139.41,109.04
2018,5,24,8,45,3.5,165.5,2.1,16.7,168.0,154.41,120.69
2018,5,24,9,0,5.0,180.0,2.2,17.1,184.0,169.37,132.19
2018,5,24,9,15,7.0,196.0,2.25,17.45,201.5,186.19,145.1
2018,5,24,9,30,9.0,212.0,2.3,17.8,219.0,202.89,157.81
2018,5,24,9,45,12.5,239.0,2.4,18.15,249.5,231.46,179.75
2018,5,24,10,0,16.0,266.0,2.5,18.5,280.0,259.75,201.18
2018,5,24,10,15,22.0,304.5,2.55,18.8,324.0,301.08,232.44
2018,5,24,10,30,28.0,343.0,2.6,19.1,368.0,354.96,272.63
2018,5,24,10,45,37.0,376.0,2.65,19.35,410.0,392.13,299.93
2018,5,24,11,0,46.0,409.0,2.7,19.6,452.0,427.84,325.89
2018,5,24,11,15,59.0,430.0,2.75,19.7,486.0,454.08,345.07
2018,5,24,11,30,72.0,451.0,2.8,19.8,520.0,478.65,362.95
2018,5,24,11,45,78.0,449.0,2.85,19.95,524.0,474.5,359.7
2018,5,24,12,0,84.0,447.0,2.9,20.1,528.0,469.77,356.19
2018,5,24,12,15,102.5,453.5,2.95,20.0,552.0,481.57,365.34
2018,5,24,12,30,121.0,460.0,3.0,19.9,576.0,491.23,372.78
2018,5,24,12,45,105.5,458.0,3.05,19.8,558.5,468.52,355.86
2018,5,24,13,0,90.0,456.0,3.1,19.7,541.0,446.72,339.73
2018,5,24,13,15,118.0,451.5,3.2,19.5,560.5,445.62,339.73
2018,5,24,13,30,146.0,447.0,3.3,19.3,580.0,445.48,340.04
2018,5,24,13,45,152.5,433.0,3.35,19.05,568.5,424.61,324.56
2018,5,24,14,0,159.0,419.0,3.4,18.8,557.0,403.34,308.57
2018,5,24,14,15,156.0,391.0,3.45,18.65,522.0,368.06,281.68
2018,5,24,14,30,153.0,363.0,3.5,18.5,487.0,333.73,255.22
2018,5,24,14,45,164.5,342.0,3.5,18.35,470.0,309.45,235.76
2018,5,24,15,0,176.0,321.0,3.5,18.2,453.0,284.35,215.34
2018,5,24,15,15,166.0,305.5,3.5,18.2,424.5,257.57,194.31
2018,5,24,15,30,156.0,290.0,3.5,18.2,396.0,232.05,174.82
2018,5,24,15,45,141.5,268.0,3.45,17.7,359.0,203.59,154.47
2018,5,24,16,0,127.0,246.0,3.4,17.2,322.0,177.13,137.06
2018,5,24,16,15,139.0,230.5,3.35,16.9,307.0,162.06,133.99
2018,5,24,16,30,151.0,215.0,3.3,16.6,292.0,152.92,126.86
2018,5,24,16,45,176.5,189.5,3.2,16.3,270.0,137.77,114.5
2018,5,24,17,0,202.0,164.0,3.1,16.0,248.0,121.96,101.39
2018,5,24,17,15,254.0,136.5,3.05,15.6,227.5,99.27,82.11
2018,5,24,17,30,306.0,109.0,3.0,15.2,207.0,81.77,67.06
2018,5,24,17,45,282.0,91.5,2.95,14.85,169.0,69.83,56.61
2018,5,24,18,0,258.0,74.0,2.9,14.5,131.0,55.0,43.36
2018,5,24,18,15,205.0,58.0,2.8,14.2,96.0,45.63,34.68
2018,5,24,18,30,152.0,42.0,2.7,13.9,61.0,33.5,23.33
2018,5,24,18,45,89.0,26.5,2.65,13.6,36.5,21.45,9.96
2018,5,24,19,0,26.0,11.0,2.6,13.3,12.0,10.01,0.0
2018,5,24,19,15,13.0,5.5,2.55,13.1,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,4,45,14.5,3.0,1.15,11.1,3.0,0.0,0.0
2018,5,25,5,0,29.0,6.0,1.2,11.2,6.0,20.79,0.0
2018,5,25,5,15,48.5,10.0,1.3,11.5,13.5,54.48,19.26
2018,5,25,5,30,68.0,14.0,1.4,11.8,21.0,77.58,59.27
2018,5,25,5,45,34.0,16.0,1.5,12.1,19.5,46.91,35.15
2018,5,25,6,0,0.0,18.0,1.6,12.4,18.0,15.82,7.99
2018,5,25,6,15,0.0,32.0,1.6,12.75,32.0,28.18,18.74
2018,5,25,6,30,0.0,46.0,1.6,13.1,46.0,40.58,29.4
2018,5,25,6,45,8.5,73.5,1.6,13.45,77.0,72.57,56.96
2018,5,25,7,0,17.0,101.0,1.6,13.8,108.0,107.42,86.4
2018,5,25,7,15,13.0,128.0,1.6,14.2,133.5,131.28,105.55
2018,5,25,7,30,9.0,155.0,1.6,14.6,159.0,154.75,124.04
2018,5,25,7,45,36.0,196.5,1.6,15.0,217.0,237.84,191.53
2018,5,25,8,0,63.0,238.0,1.6,15.4,275.0,309.4,247.63
2018,5,25,8,15,49.0,235.0,1.7,15.7,265.0,288.83,229.81
2018,5,25,8,30,35.0,232.0,1.8,16.0,255.0,268.82,212.91
2018,5,25,8,45,28.0,242.5,1.85,16.3,262.0,270.87,213.49
2018,5,25,9,0,21.0,253.0,1.9,16.6,269.0,257.38,201.95
2018,5,25,9,15,14.5,225.5,2.0,16.85,236.5,222.31,173.85
2018,5,25,9,30,8.0,198.0,2.1,17.1,204.0,188.5,146.69
2018,5,25,9,45,9.5,211.0,2.2,17.4,218.5,201.76,156.87
2018,5,25,10,0,11.0,224.0,2.3,17.7,233.0,214.88,166.76
2018,5,25,10,15,12.5,242.5,2.4,17.8,253.5,232.99,180.61
2018,5,25,10,30,14.0,261.0,2.5,17.9,274.0,250.85,194.17
2018,5,25,10,45,16.0,285.0,2.65,18.05,300.0,273.99,211.75
2018,5,25,11,0,18.0,309.0,2.8,18.2,326.0,296.68,228.87
2018,5,25,11,15,16.0,287.0,2.9,18.25,302.0,273.12,210.62
2018,5,25,11,30,14.0,265.0,3.0,18.3,278.0,250.02,192.8
2018,5,25,11,45,8.5,200.5,3.1,18.35,208.5,186.3,143.21
2018,5,25,12,0,3.0,136.0,3.2,18.4,139.0,123.67,93.82
2018,5,25,12,15,1.5,109.0,3.3,18.3,110.5,98.25,73.66
2018,5,25,12,30,0.0,82.0,3.4,18.2,82.0,73.04,53.49
2018,5,25,12,45,0.0,87.5,3.45,18.15,87.5,77.88,57.43
2018,5,25,13,0,0.0,93.0,3.5,18.1,93.0,82.69,61.34
2018,5,25,13,15,0.5,112.5,3.5,17.95,113.0,100.08,75.38
2018,5,25,13,30,1.0,132.0,3.5,17.8,133.0,117.25,89.21
2018,5,25,13,45,4.5,160.0,3.5,17.65,164.0,142.98,109.87
2018,5,25,14,0,8.0,188.0,3.5,17.5,195.0,167.82,129.73
2018,5,25,14,15,8.5,197.5,3.5,17.35,204.5,175.04,135.6
2018,5,25,14,30,9.0,207.0,3.5,17.2,214.0,181.92,141.27
2018,5,25,14,45,11.0,215.0,3.45,17.05,223.5,187.65,146.01
2018,5,25,15,0,13.0,223.0,3.4,16.9,233.0,192.76,150.27
2018,5,25,15,15,19.5,233.0,3.4,16.9,247.0,199.53,155.63
2018,5,25,15,30,26.0,243.0,3.4,16.9,261.0,193.95,151.2
2018,5,25,15,45,32.0,234.0,3.35,16.7,254.5,183.59,143.33
2018,5,25,16,0,38.0,225.0,3.3,16.5,248.0,172.37,135.32
2018,5,25,16,15,44.0,206.5,3.25,16.35,230.5,157.21,130.14
2018,5,25,16,30,50.0,188.0,3.2,16.2,213.0,144.7,120.02
2018,5,25,16,45,55.0,172.5,3.1,16.0,197.5,133.7,111.11
2018,5,25,17,0,60.0,157.0,3.0,15.8,182.0,122.43,101.86
2018,5,25,17,15,53.0,135.5,2.9,15.6,155.5,107.06,88.89
2018,5,25,17,30,46.0,114.0,2.8,15.4,129.0,91.36,75.41
2018,5,25,17,45,27.5,92.5,2.7,15.15,101.0,75.27,61.34
2018,5,25,18,0,9.0,71.0,2.6,14.9,73.0,60.19,47.88
2018,5,25,18,15,4.5,52.0,2.4,14.55,53.0,44.61,33.76
2018,5,25,18,30,0.0,33.0,2.2,14.2,33.0,28.87,19.35
2018,5,25,18,45,2.5,20.5,1.95,13.85,20.5,18.08,7.84
2018,5,25,19,0,5.0,8.0,1.7,13.5,8.0,7.28,0.0
2018,5,25,19,15,2.5,4.0,1.65,13.2,4.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,18.5,3.5,2.55,11.05,4.0,0.0,0.0
2018,5,26,5,0,37.0,7.0,2.6,11.1,8.0,25.95,0.0
2018,5,26,5,15,96.0,14.5,2.7,11.25,23.5,92.33,40.23
2018,5,26,5,30,155.0,22.0,2.8,11.4,39.0,149.13,119.08
2018,5,26,5,45,206.0,26.5,2.95,11.55,61.5,200.94,168.02
2018,5,26,6,0,257.0,31.0,3.1,11.7,84.0,249.42,212.39
2018,5,26,6,15,128.5,29.0,3.05,11.9,55.5,147.37,124.88
2018,5,26,6,30,0.0,27.0,3.0,12.1,27.0,23.77,14.93
2018,5,26,6,45,7.0,58.5,2.95,12.25,61.5,57.41,44.19
2018,5,26,7,0,14.0,90.0,2.9,12.4,96.0,93.37,74.93
2018,5,26,7,15,25.5,118.5,2.85,12.7,130.5,141.5,115.47
2018,5,26,7,30,37.0,147.0,2.8,13.0,165.0,183.0,149.66
2018,5,26,7,45,46.0,159.0,2.7,13.25,184.0,203.38,165.96
2018,5,26,8,0,55.0,171.0,2.6,13.5,203.0,224.01,182.28
2018,5,26,8,15,43.0,179.0,2.55,13.85,205.5,220.0,177.62
2018,5,26,8,30,31.0,187.0,2.5,14.2,208.0,215.54,172.72
2018,5,26,8,45,29.0,201.0,2.45,14.5,221.5,227.03,181.09
2018,5,26,9,0,27.0,215.0,2.4,14.8,235.0,238.22,189.13
2018,5,26,9,15,22.0,215.5,2.4,15.2,232.5,232.09,183.33
2018,5,26,9,30,17.0,216.0,2.4,15.6,230.0,214.75,168.81
2018,5,26,9,45,27.0,245.5,2.45,15.95,268.5,264.29,207.56
2018,5,26,10,0,37.0,275.0,2.5,16.3,307.0,301.86,236.25
2018,5,26,10,15,60.0,316.5,2.6,16.65,370.0,363.34,283.32
2018,5,26,10,30,83.0,358.0,2.7,17.0,433.0,423.15,328.14
2018,5,26,10,45,279.0,318.0,2.8,17.35,578.0,588.29,455.58
2018,5,26,11,0,475.0,278.0,2.9,17.7,723.0,731.2,561.23
2018,5,26,11,15,554.5,259.0,3.0,17.9,785.0,768.44,587.68
2018,5,26,11,30,634.0,240.0,3.1,18.1,847.0,798.45,609.52
2018,5,26,11,45,666.0,229.5,3.2,18.35,870.0,789.87,603.24
2018,5,26,12,0,698.0,219.0,3.3,18.6,893.0,777.75,594.6
2018,5,26,12,15,706.5,219.0,3.45,18.75,899.5,752.93,576.71
2018,5,26,12,30,715.0,219.0,3.6,18.9,906.0,725.87,556.95
2018,5,26,12,45,743.5,203.5,3.7,19.0,911.0,696.63,535.62
2018,5,26,13,0,772.0,188.0,3.8,19.1,916.0,666.55,513.01
2018,5,26,13,15,835.5,155.0,3.9,19.2,929.0,640.29,492.87
2018,5,26,13,30,899.0,122.0,4.0,19.3,942.0,609.66,468.37
2018,5,26,13,45,895.5,120.0,4.05,19.35,918.0,561.13,429.06
2018,5,26,14,0,892.0,118.0,4.1,19.4,894.0,511.75,388.1
2018,5,26,14,15,886.0,116.0,4.2,19.35,863.0,460.64,344.95
2018,5,26,14,30,880.0,114.0,4.3,19.3,832.0,409.3,300.54
2018,5,26,14,45,872.0,111.0,4.35,19.2,795.0,356.59,254.24
2018,5,26,15,0,864.0,108.0,4.4,19.1,758.0,304.26,207.89
2018,5,26,15,15,850.5,105.5,4.4,19.1,715.0,251.73,162.23
2018,5,26,15,30,837.0,103.0,4.4,19.1,672.0,191.63,113.12
2018,5,26,15,45,822.5,100.5,4.45,18.75,626.5,141.51,77.6
2018,5,26,16,0,808.0,98.0,4.5,18.4,581.0,93.32,53.79
2018,5,26,16,15,787.5,94.5,4.45,18.1,532.0,65.53,51.23
2018,5,26,16,30,767.0,91.0,4.4,17.8,483.0,64.92,50.97
2018,5,26,16,45,738.0,86.5,4.35,17.5,431.0,63.39,49.9
2018,5,26,17,0,709.0,82.0,4.3,17.2,379.0,56.12,43.78
2018,5,26,17,15,668.5,77.5,4.2,16.8,327.0,54.55,42.63
2018,5,26,17,30,628.0,73.0,4.1,16.4,275.0,52.94,41.38
2018,5,26,17,45,568.5,66.5,4.0,16.0,225.0,49.57,38.48
2018,5,26,18,0,509.0,60.0,3.9,15.6,175.0,46.12,35.34
2018,5,26,18,15,418.5,51.5,3.7,15.1,130.0,40.72,30.29
2018,5,26,18,30,328.0,43.0,3.5,14.6,85.0,35.23,24.83
2018,5,26,18,45,207.0,29.5,3.3,14.05,52.0,23.2,11.98
2018,5,26,19,0,86.0,16.0,3.1,13.5,19.0,14.55,0.0
2018,5,26,19,15,43.0,8.0,3.1,13.2,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.8,11.4,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.8,11.5,12.0,35.43,0.0
2018,5,27,5,15,147.5,25.5,1.8,11.8,39.5,143.64,69.84
2018,5,27,5,30,247.0,40.0,1.8,12.1,67.0,239.76,191.91
2018,5,27,5,45,343.0,50.5,1.75,12.45,109.5,323.93,268.14
2018,5,27,6,0,439.0,61.0,1.7,12.8,152.0,421.13,350.68
2018,5,27,6,15,502.5,69.0,1.7,13.35,201.0,496.17,411.8
2018,5,27,6,30,566.0,77.0,1.7,13.9,250.0,574.46,471.57
2018,5,27,6,45,610.0,84.0,1.65,14.5,301.5,638.35,517.24
2018,5,27,7,0,654.0,91.0,1.6,15.1,353.0,703.25,561.7
2018,5,27,7,15,685.0,96.0,1.7,15.85,404.0,754.73,595.72
2018,5,27,7,30,716.0,101.0,1.8,16.6,455.0,805.64,628.56
2018,5,27,7,45,744.0,104.5,1.85,17.35,506.5,850.93,656.21
2018,5,27,8,0,772.0,108.0,1.9,18.1,558.0,889.81,678.95
2018,5,27,8,15,792.5,110.5,1.95,18.8,606.0,923.83,698.24
2018,5,27,8,30,813.0,113.0,2.0,19.5,654.0,955.56,715.81
2018,5,27,8,45,830.0,114.5,2.1,20.15,698.5,980.09,729.21
2018,5,27,9,0,847.0,116.0,2.2,20.8,743.0,1001.81,740.82
2018,5,27,9,15,842.5,126.0,2.25,21.2,777.0,1008.7,742.96
2018,5,27,9,30,838.0,136.0,2.3,21.6,811.0,1012.04,743.09
2018,5,27,9,45,860.5,130.5,2.4,22.0,848.0,1010.8,740.97
2018,5,27,10,0,883.0,125.0,2.5,22.4,885.0,1018.12,744.56
2018,5,27,10,15,895.5,122.0,2.55,22.65,913.0,1014.81,741.2
2018,5,27,10,30,908.0,119.0,2.6,22.9,941.0,1008.18,735.92
2018,5,27,10,45,912.5,119.5,2.7,23.2,960.5,994.01,726.22
2018,5,27,11,0,917.0,120.0,2.8,23.5,980.0,976.61,714.53
2018,5,27,11,15,920.0,119.5,2.9,23.65,992.0,953.78,699.71
2018,5,27,11,30,923.0,119.0,3.0,23.8,1004.0,928.01,682.95
2018,5,27,11,45,924.0,119.0,3.1,24.0,1008.5,898.18,663.3
2018,5,27,12,0,925.0,119.0,3.2,24.2,1013.0,865.82,641.85
2018,5,27,12,15,924.0,119.0,3.3,24.3,1009.5,829.52,617.83
2018,5,27,12,30,923.0,119.0,3.4,24.4,1006.0,791.16,592.18
2018,5,27,12,45,912.5,123.0,3.55,24.45,992.0,747.46,561.98
2018,5,27,13,0,902.0,127.0,3.7,24.5,978.0,702.64,529.22
2018,5,27,13,15,897.5,126.0,3.75,24.5,959.0,656.73,494.74
2018,5,27,13,30,893.0,125.0,3.8,24.5,940.0,609.7,458.58
2018,5,27,13,45,897.5,118.5,3.85,24.45,918.5,562.23,421.23
2018,5,27,14,0,902.0,112.0,3.9,24.4,897.0,513.19,381.56
2018,5,27,14,15,894.5,110.5,3.95,24.3,865.5,461.44,338.8
2018,5,27,14,30,887.0,109.0,4.0,24.2,834.0,409.59,294.88
2018,5,27,14,45,878.0,106.5,4.0,24.15,796.5,356.65,249.22
2018,5,27,15,0,869.0,104.0,4.0,24.1,759.0,304.19,203.63
2018,5,27,15,15,856.0,102.0,4.0,24.1,716.5,251.93,159.01
2018,5,27,15,30,843.0,100.0,4.0,24.1,674.0,200.94,117.86
2018,5,27,15,45,827.5,97.0,3.9,23.75,627.5,141.12,75.22
2018,5,27,16,0,812.0,94.0,3.8,23.4,581.0,92.31,50.99
2018,5,27,16,15,791.0,90.5,3.75,23.2,531.5,62.68,47.73
2018,5,27,16,30,770.0,87.0,3.7,23.0,482.0,61.93,47.34
2018,5,27,16,45,742.0,83.0,3.6,22.75,430.5,60.68,46.5
2018,5,27,17,0,714.0,79.0,3.5,22.5,379.0,59.34,45.58
2018,5,27,17,15,674.5,74.5,3.2,21.95,327.5,52.3,39.77
2018,5,27,17,30,635.0,70.0,2.9,21.4,276.0,50.57,38.47
2018,5,27,17,45,578.5,64.0,2.65,20.85,226.0,47.51,35.91
2018,5,27,18,0,522.0,58.0,2.4,20.3,176.0,44.38,33.14
2018,5,27,18,15,436.0,49.5,2.2,19.5,131.0,38.9,28.17
2018,5,27,18,30,350.0,41.0,2.0,18.7,86.0,33.28,22.78
2018,5,27,18,45,227.0,28.5,1.75,17.85,53.0,22.41,11.45
2018,5,27,19,0,104.0,16.0,1.5,17.0,20.0,14.55,0.0
2018,5,27,19,15,52.0,8.0,1.5,16.7,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.55,16.0,6.5,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.5,16.2,13.0,50.81,0.0
2018,5,28,5,15,203.0,23.0,0.45,16.7,42.5,172.15,87.28
2018,5,28,5,30,329.0,35.0,0.4,17.2,72.0,284.21,221.41
2018,5,28,5,45,422.5,43.5,0.35,17.7,115.5,371.09,295.93
2018,5,28,6,0,516.0,52.0,0.3,18.2,159.0,465.15,370.86
2018,5,28,6,15,576.5,57.5,0.35,18.8,208.5,537.02,424.8
2018,5,28,6,30,637.0,63.0,0.4,19.4,258.0,612.03,478.26
2018,5,28,6,45,679.0,67.5,0.4,20.0,310.0,668.6,515.45
2018,5,28,7,0,721.0,72.0,0.4,20.6,362.0,731.1,555.22
2018,5,28,7,15,751.5,75.5,0.55,21.3,414.0,782.46,588.15
2018,5,28,7,30,782.0,79.0,0.7,22.0,466.0,833.07,620.0
2018,5,28,7,45,805.0,82.0,0.8,22.75,517.0,874.96,644.53
2018,5,28,8,0,828.0,85.0,0.9,23.5,568.0,915.12,667.64
2018,5,28,8,15,845.0,87.5,1.0,24.15,616.0,936.96,679.06
2018,5,28,8,30,862.0,90.0,1.1,24.8,664.0,966.11,695.31
2018,5,28,8,45,876.0,91.5,1.25,25.4,708.0,988.46,708.08
2018,5,28,9,0,890.0,93.0,1.4,26.0,752.0,1007.95,719.09
2018,5,28,9,15,897.5,96.0,1.5,26.4,790.5,1019.56,725.0
2018,5,28,9,30,905.0,99.0,1.6,26.8,829.0,1027.88,729.05
2018,5,28,9,45,909.5,102.0,1.7,27.25,861.0,1029.83,729.12
2018,5,28,10,0,914.0,105.0,1.8,27.7,893.0,1028.37,727.24
2018,5,28,10,15,920.5,106.0,1.95,27.95,920.0,1023.37,724.49
2018,5,28,10,30,927.0,107.0,2.1,28.2,947.0,1014.98,719.64
2018,5,28,10,45,931.5,107.5,2.2,28.45,967.0,1000.8,710.62
2018,5,28,11,0,936.0,108.0,2.3,28.7,987.0,983.34,699.6
2018,5,28,11,15,938.5,108.5,2.4,28.8,999.5,960.86,685.83
2018,5,28,11,30,941.0,109.0,2.5,28.9,1012.0,935.36,670.09
2018,5,28,11,45,942.5,108.5,2.6,29.05,1016.5,905.24,651.16
2018,5,28,12,0,944.0,108.0,2.7,29.2,1021.0,872.51,630.41
2018,5,28,12,15,942.0,109.0,2.8,29.2,1017.5,835.89,607.27
2018,5,28,12,30,940.0,110.0,2.9,29.2,1014.0,797.17,582.49
2018,5,28,12,45,935.5,111.0,3.0,29.2,1002.5,754.77,554.45
2018,5,28,13,0,931.0,112.0,3.1,29.2,991.0,710.79,523.25
2018,5,28,13,15,928.0,111.0,3.2,29.15,973.0,664.75,489.91
2018,5,28,13,30,925.0,110.0,3.3,29.1,955.0,617.39,454.65
2018,5,28,13,45,920.0,108.5,3.4,29.0,930.0,567.46,416.58
2018,5,28,14,0,915.0,107.0,3.5,28.9,905.0,516.77,376.76
2018,5,28,14,15,908.0,106.0,3.55,28.75,873.5,465.04,334.97
2018,5,28,14,30,901.0,105.0,3.6,28.6,842.0,413.15,291.91
2018,5,28,14,45,891.5,102.5,3.6,28.45,804.0,359.4,246.61
2018,5,28,15,0,882.0,100.0,3.6,28.3,766.0,306.18,201.31
2018,5,28,15,15,869.5,98.5,3.6,28.3,723.5,253.76,157.23
2018,5,28,15,30,857.0,97.0,3.6,28.3,681.0,202.54,116.45
2018,5,28,15,45,841.5,93.5,3.6,27.8,634.0,151.05,80.92
2018,5,28,16,0,826.0,90.0,3.6,27.3,587.0,91.77,48.67
2018,5,28,16,15,805.0,87.0,3.55,27.0,537.0,60.32,44.98
2018,5,28,16,30,784.0,84.0,3.5,26.7,487.0,59.82,44.82
2018,5,28,16,45,756.5,80.0,3.45,26.35,435.5,58.46,43.92
2018,5,28,17,0,729.0,76.0,3.4,26.0,384.0,57.02,42.93
2018,5,28,17,15,691.0,71.5,3.1,25.4,332.0,55.02,41.49
2018,5,28,17,30,653.0,67.0,2.8,24.8,280.0,48.31,35.96
2018,5,28,17,45,598.0,61.5,2.55,24.15,230.0,45.53,33.7
2018,5,28,18,0,543.0,56.0,2.3,23.5,180.0,42.7,31.24
2018,5,28,18,15,458.5,48.0,2.1,22.6,134.5,37.56,26.65
2018,5,28,18,30,374.0,40.0,1.9,21.7,89.0,32.31,21.69
2018,5,28,18,45,247.5,28.0,1.65,20.85,55.0,23.04,11.99
2018,5,28,19,0,121.0,16.0,1.4,20.0,21.0,14.55,0.0
2018,5,28,19,15,60.5,8.0,1.35,19.7,10.5,7.28,0.0
2018,5,28,19,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,5,29,5,0,74.0,11.0,0.9,16.8,13.0,49.25,0.0
2018,5,29,5,15,196.0,24.0,1.0,17.25,43.0,169.69,89.93
2018,5,29,5,30,318.0,37.0,1.1,17.7,73.0,279.29,219.05
2018,5,29,5,45,408.5,45.5,1.25,18.2,116.0,364.2,293.68
2018,5,29,6,0,499.0,54.0,1.4,18.7,159.0,455.75,369.5
2018,5,29,6,15,558.5,60.5,1.4,19.25,208.0,527.68,425.28
2018,5,29,6,30,618.0,67.0,1.4,19.8,257.0,602.68,480.24
2018,5,29,6,45,659.0,72.5,1.4,20.35,308.5,663.73,522.39
2018,5,29,7,0,700.0,78.0,1.4,20.9,360.0,725.64,563.45
2018,5,29,7,15,730.0,82.0,1.35,21.55,411.5,771.8,591.26
2018,5,29,7,30,760.0,86.0,1.3,22.2,463.0,822.07,621.01
2018,5,29,7,45,782.0,89.5,1.3,22.9,513.0,863.16,644.14
2018,5,29,8,0,804.0,93.0,1.3,23.6,563.0,902.5,665.69
2018,5,29,8,15,820.5,96.0,1.25,24.1,610.0,933.84,681.43
2018,5,29,8,30,837.0,99.0,1.2,24.6,657.0,952.44,688.88
2018,5,29,8,45,850.0,101.0,1.2,25.15,700.0,973.96,698.98
2018,5,29,9,0,863.0,103.0,1.2,25.7,743.0,992.67,707.26
2018,5,29,9,15,876.5,103.5,1.2,26.1,782.5,1007.21,713.43
2018,5,29,9,30,890.0,104.0,1.2,26.5,822.0,1018.67,717.83
2018,5,29,9,45,902.0,102.5,1.25,26.9,855.5,1023.21,719.02
2018,5,29,10,0,914.0,101.0,1.3,27.3,889.0,1024.5,718.44
2018,5,29,10,15,919.5,102.0,1.4,27.55,915.5,1018.65,714.89
2018,5,29,10,30,925.0,103.0,1.5,27.8,942.0,1009.45,709.4
2018,5,29,10,45,928.5,104.0,1.55,28.1,961.5,994.99,699.86
2018,5,29,11,0,932.0,105.0,1.6,28.4,981.0,977.28,688.43
2018,5,29,11,15,934.0,105.5,1.75,28.55,993.0,954.56,675.6
2018,5,29,11,30,936.0,106.0,1.9,28.7,1005.0,928.87,660.7
2018,5,29,11,45,937.0,106.5,2.0,28.9,1010.0,899.5,642.61
2018,5,29,12,0,938.0,107.0,2.1,29.1,1015.0,867.52,622.68
2018,5,29,12,15,935.5,108.5,2.25,29.1,1011.5,831.22,600.62
2018,5,29,12,30,933.0,110.0,2.4,29.1,1008.0,792.87,576.81
2018,5,29,12,45,928.0,111.5,2.55,29.1,996.5,750.87,549.69
2018,5,29,13,0,923.0,113.0,2.7,29.1,985.0,707.34,519.32
2018,5,29,13,15,919.0,112.5,2.85,29.0,967.0,661.49,486.66
2018,5,29,13,30,915.0,112.0,3.0,28.9,949.0,614.41,452.06
2018,5,29,13,45,909.0,111.0,3.15,28.75,923.5,564.86,414.64
2018,5,29,14,0,903.0,110.0,3.3,28.6,898.0,514.65,375.49
2018,5,29,14,15,895.0,109.0,3.45,28.3,866.5,463.14,334.33
2018,5,29,14,30,887.0,108.0,3.6,28.0,835.0,411.57,291.87
2018,5,29,14,45,876.0,107.0,3.75,27.75,797.5,359.19,247.81
2018,5,29,15,0,865.0,106.0,3.9,27.5,760.0,307.46,203.79
2018,5,29,15,15,852.5,103.5,3.9,27.5,717.5,255.22,159.72
2018,5,29,15,30,840.0,101.0,3.9,27.5,675.0,204.2,118.87
2018,5,29,15,45,822.5,99.0,4.05,26.65,628.5,145.12,77.16
2018,5,29,16,0,805.0,97.0,4.2,25.8,582.0,97.21,53.11
2018,5,29,16,15,783.0,94.0,4.25,25.2,532.5,64.92,49.19
2018,5,29,16,30,761.0,91.0,4.3,24.6,483.0,64.64,49.29
2018,5,29,16,45,732.0,87.0,4.3,24.05,432.0,63.5,48.63
2018,5,29,17,0,703.0,83.0,4.3,23.5,381.0,56.57,43.01
2018,5,29,17,15,663.5,78.0,4.2,22.75,329.5,54.67,41.67
2018,5,29,17,30,624.0,73.0,4.1,22.0,278.0,52.68,40.18
2018,5,29,17,45,568.0,66.5,4.05,21.25,228.0,49.32,37.42
2018,5,29,18,0,512.0,60.0,4.0,20.5,178.0,45.86,34.41
2018,5,29,18,15,426.5,51.5,3.85,19.7,133.5,40.46,29.51
2018,5,29,18,30,341.0,43.0,3.7,18.9,89.0,34.92,24.22
2018,5,29,18,45,221.5,30.5,3.5,18.15,55.5,23.94,13.08
2018,5,29,19,0,102.0,18.0,3.3,17.4,22.0,16.37,0.0
2018,5,29,19,15,51.0,9.0,3.3,17.0,11.0,8.19,0.0
2018,5,29,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,30,4,45,23.5,6.5,3.1,11.5,7.0,0.0,0.0
2018,5,30,5,0,47.0,13.0,3.2,11.6,14.0,36.77,0.0
2018,5,30,5,15,84.0,25.0,3.3,11.85,32.5,96.31,52.07
2018,5,30,5,30,121.0,37.0,3.4,12.1,51.0,140.95,112.3
2018,5,30,5,45,200.0,53.0,3.5,12.4,89.5,232.24,193.28
2018,5,30,6,0,279.0,69.0,3.6,12.7,128.0,315.15,265.85
2018,5,30,6,15,252.0,85.0,3.6,13.05,149.0,307.91,260.68
2018,5,30,6,30,225.0,101.0,3.6,13.4,170.0,313.54,264.78
2018,5,30,6,45,182.5,120.0,3.6,13.8,183.0,307.76,258.13
2018,5,30,7,0,140.0,139.0,3.6,14.2,196.0,281.66,234.61
2018,5,30,7,15,131.5,153.0,3.55,14.65,212.0,291.7,241.37
2018,5,30,7,30,123.0,167.0,3.5,15.1,228.0,300.86,247.14
2018,5,30,7,45,200.5,200.0,3.5,15.55,312.0,412.52,336.65
2018,5,30,8,0,278.0,233.0,3.5,16.0,396.0,544.77,438.01
2018,5,30,8,15,250.5,264.5,3.5,16.5,420.5,555.95,442.32
2018,5,30,8,30,223.0,296.0,3.5,17.0,445.0,545.58,431.39
2018,5,30,8,45,292.5,303.0,3.5,17.5,512.0,638.94,500.41
2018,5,30,9,0,362.0,310.0,3.5,18.0,579.0,713.56,553.67
2018,5,30,9,15,397.0,315.5,3.5,18.4,624.5,751.11,578.84
2018,5,30,9,30,432.0,321.0,3.5,18.8,670.0,803.55,614.02
2018,5,30,9,45,506.5,303.5,3.55,19.25,728.5,853.18,648.44
2018,5,30,10,0,581.0,286.0,3.6,19.7,787.0,900.02,680.41
2018,5,30,10,15,688.5,239.0,3.65,19.95,850.5,950.55,715.85
2018,5,30,10,30,796.0,192.0,3.7,20.2,914.0,984.53,737.31
2018,5,30,10,45,744.0,229.0,3.8,20.5,915.5,960.0,719.61
2018,5,30,11,0,692.0,266.0,3.9,20.8,917.0,925.17,694.55
2018,5,30,11,15,806.5,197.5,3.95,20.95,965.5,934.57,701.52
2018,5,30,11,30,921.0,129.0,4.0,21.1,1014.0,937.27,702.87
2018,5,30,11,45,922.5,129.0,4.1,21.2,1019.0,907.86,682.85
2018,5,30,12,0,924.0,129.0,4.2,21.3,1024.0,875.91,661.21
2018,5,30,12,15,920.5,131.5,4.35,21.25,1020.5,839.75,637.11
2018,5,30,12,30,917.0,134.0,4.5,21.2,1017.0,801.65,611.66
2018,5,30,12,45,911.5,135.0,4.6,21.15,1005.0,759.17,581.5
2018,5,30,13,0,906.0,136.0,4.7,21.1,993.0,715.3,548.87
2018,5,30,13,15,901.5,136.0,4.8,20.9,975.0,670.04,514.71
2018,5,30,13,30,897.0,136.0,4.9,20.7,957.0,623.63,478.72
2018,5,30,13,45,890.5,135.0,5.0,20.5,931.5,574.47,439.62
2018,5,30,14,0,884.0,134.0,5.1,20.3,906.0,524.72,398.92
2018,5,30,14,15,876.5,131.5,5.1,20.05,874.0,473.09,355.53
2018,5,30,14,30,869.0,129.0,5.1,19.8,842.0,421.38,311.01
2018,5,30,14,45,860.0,126.5,5.15,19.55,805.0,369.33,265.44
2018,5,30,15,0,851.0,124.0,5.2,19.3,768.0,310.49,214.2
2018,5,30,15,15,837.0,121.5,5.2,19.3,725.0,257.97,168.36
2018,5,30,15,30,823.0,119.0,5.2,19.3,682.0,206.98,126.04
2018,5,30,15,45,806.5,115.5,5.15,18.6,635.5,156.74,89.63
2018,5,30,16,0,790.0,112.0,5.1,17.9,589.0,108.66,63.97
2018,5,30,16,15,767.0,108.0,5.1,17.5,539.0,74.75,59.28
2018,5,30,16,30,744.0,104.0,5.1,17.1,489.0,66.87,52.78
2018,5,30,16,45,713.0,99.5,5.05,16.7,437.0,65.98,52.29
2018,5,30,17,0,682.0,95.0,5.0,16.3,385.0,65.0,51.72
2018,5,30,17,15,640.0,89.5,5.0,15.75,333.0,63.11,50.35
2018,5,30,17,30,598.0,84.0,5.0,15.2,281.0,61.14,48.84
2018,5,30,17,45,537.5,76.5,4.95,14.7,230.5,57.34,45.6
2018,5,30,18,0,477.0,69.0,4.9,14.2,180.0,53.42,42.07
2018,5,30,18,15,388.0,59.0,4.8,13.7,135.0,44.99,34.31
2018,5,30,18,30,299.0,49.0,4.7,13.2,90.0,37.92,27.48
2018,5,30,18,45,187.0,34.0,4.65,12.75,56.0,26.65,15.82
2018,5,30,19,0,75.0,19.0,4.6,12.3,22.0,17.28,0.0
2018,5,30,19,15,37.5,9.5,4.55,12.0,11.0,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,4,45,15.5,5.5,3.1,10.25,6.0,0.0,0.0
2018,5,31,5,0,31.0,11.0,3.1,10.3,12.0,26.46,0.0
2018,5,31,5,15,86.5,24.0,3.1,10.5,32.5,95.64,53.69
2018,5,31,5,30,142.0,37.0,3.1,10.7,53.0,153.75,123.83
2018,5,31,5,45,157.0,47.0,3.1,10.9,73.0,178.23,148.78
2018,5,31,6,0,172.0,57.0,3.1,11.1,93.0,204.92,173.74
2018,5,31,6,15,124.0,67.0,3.05,11.45,96.5,185.8,157.24
2018,5,31,6,30,76.0,77.0,3.0,11.8,100.0,149.15,124.94
2018,5,31,6,45,76.5,93.5,3.0,12.15,120.5,170.26,142.51
2018,5,31,7,0,77.0,110.0,3.0,12.5,141.0,190.88,159.13
2018,5,31,7,15,113.5,144.0,3.0,12.95,197.0,264.44,220.05
2018,5,31,7,30,150.0,178.0,3.0,13.4,253.0,339.0,279.91
2018,5,31,7,45,142.0,190.0,3.05,13.9,266.5,345.66,283.23
2018,5,31,8,0,134.0,202.0,3.1,14.4,280.0,351.56,286.15
2018,5,31,8,15,257.5,185.0,3.1,14.8,351.0,468.33,380.17
2018,5,31,8,30,381.0,168.0,3.1,15.2,422.0,590.93,474.59
2018,5,31,8,45,392.5,179.5,3.15,15.6,456.5,616.72,491.39
2018,5,31,9,0,404.0,191.0,3.2,16.0,491.0,640.89,507.44
2018,5,31,9,15,429.0,196.0,3.3,16.25,529.5,669.49,527.58
2018,5,31,9,30,454.0,201.0,3.4,16.5,568.0,696.39,546.32
2018,5,31,9,45,487.5,223.5,3.45,16.8,632.0,756.0,587.64
2018,5,31,10,0,521.0,246.0,3.5,17.1,696.0,803.88,619.98
2018,5,31,10,15,524.5,265.0,3.65,17.3,729.5,811.15,623.84
2018,5,31,10,30,528.0,284.0,3.8,17.5,763.0,820.91,629.68
2018,5,31,10,45,582.5,271.5,3.95,17.65,810.5,847.6,649.19
2018,5,31,11,0,637.0,259.0,4.1,17.8,858.0,867.73,663.93
2018,5,31,11,15,698.5,235.0,4.25,17.85,899.5,878.86,672.99
2018,5,31,11,30,760.0,211.0,4.4,17.9,941.0,879.02,673.57
2018,5,31,11,45,833.5,173.0,4.55,17.9,977.5,879.48,674.79
2018,5,31,12,0,907.0,135.0,4.7,17.9,1014.0,867.84,667.5
2018,5,31,12,15,917.5,129.5,4.8,17.8,1016.5,836.53,646.24
2018,5,31,12,30,928.0,124.0,4.9,17.7,1019.0,802.54,622.96
2018,5,31,12,45,923.0,125.5,5.0,17.65,1007.5,760.6,592.81
2018,5,31,13,0,918.0,127.0,5.1,17.6,996.0,717.17,559.74
2018,5,31,13,15,914.0,126.5,5.1,17.45,978.0,671.47,524.06
2018,5,31,13,30,910.0,126.0,5.1,17.3,960.0,624.57,486.62
2018,5,31,13,45,904.5,125.0,5.1,17.2,935.0,575.47,446.47
2018,5,31,14,0,899.0,124.0,5.1,17.1,910.0,525.67,404.72
2018,5,31,14,15,892.0,122.0,5.05,16.95,878.5,474.0,360.45
2018,5,31,14,30,885.0,120.0,5.0,16.8,847.0,422.18,315.03
2018,5,31,14,45,875.5,117.5,4.95,16.7,809.5,369.26,267.94
2018,5,31,15,0,866.0,115.0,4.9,16.6,772.0,316.85,220.94
2018,5,31,15,15,853.0,112.5,4.9,16.6,729.0,256.24,168.13
2018,5,31,15,30,840.0,110.0,4.9,16.6,686.0,204.62,124.68
2018,5,31,15,45,825.0,107.0,4.8,16.15,640.0,154.02,87.27
2018,5,31,16,0,810.0,104.0,4.7,15.7,594.0,105.41,60.66
2018,5,31,16,15,790.0,100.0,4.7,15.4,544.5,69.1,54.86
2018,5,31,16,30,770.0,96.0,4.7,15.1,495.0,68.28,54.43
2018,5,31,16,45,740.0,92.0,4.65,14.8,443.0,60.93,48.25
2018,5,31,17,0,710.0,88.0,4.6,14.5,391.0,60.05,47.72
2018,5,31,17,15,668.5,83.0,4.55,14.15,338.5,58.28,46.39
2018,5,31,17,30,627.0,78.0,4.5,13.8,286.0,56.45,44.94
2018,5,31,17,45,568.5,71.5,4.4,13.4,235.0,53.24,42.18
2018,5,31,18,0,510.0,65.0,4.3,13.0,184.0,49.96,39.2
2018,5,31,18,15,422.0,56.0,4.15,12.6,138.5,44.29,33.87
2018,5,31,18,30,334.0,47.0,4.0,12.2,93.0,36.42,26.33
2018,5,31,18,45,214.5,33.0,3.85,11.85,58.0,25.87,15.46
2018,5,31,19,0,95.0,19.0,3.7,11.5,23.0,15.05,0.0
2018,5,31,19,15,47.5,9.5,3.65,11.3,11.5,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.5,2.1,10.0,7.5,0.0,0.0
2018,6,1,5,0,70.0,13.0,2.2,10.2,15.0,49.0,0.0
2018,6,1,5,15,191.5,26.5,2.25,10.6,45.5,172.43,103.27
2018,6,1,5,30,313.0,40.0,2.3,11.0,76.0,278.88,226.38
2018,6,1,5,45,408.0,48.5,2.35,11.35,120.0,367.38,306.35
2018,6,1,6,0,503.0,57.0,2.4,11.7,164.0,462.43,387.82
2018,6,1,6,15,566.0,63.0,2.35,12.25,214.0,536.71,447.75
2018,6,1,6,30,629.0,69.0,2.3,12.8,264.0,614.18,506.78
2018,6,1,6,45,673.5,74.0,2.25,13.35,317.0,677.86,552.55
2018,6,1,7,0,718.0,79.0,2.2,13.9,370.0,742.58,597.19
2018,6,1,7,15,749.5,82.0,2.15,14.6,422.0,789.31,626.73
2018,6,1,7,30,781.0,85.0,2.1,15.3,474.0,840.24,658.4
2018,6,1,7,45,805.0,87.5,2.05,16.0,525.0,882.47,682.99
2018,6,1,8,0,829.0,90.0,2.0,16.7,576.0,922.98,705.83
2018,6,1,8,15,847.0,92.5,2.0,17.4,624.5,945.63,716.71
2018,6,1,8,30,865.0,95.0,2.0,18.1,673.0,975.78,732.71
2018,6,1,8,45,879.0,96.5,2.05,18.85,717.0,998.16,743.81
2018,6,1,9,0,893.0,98.0,2.1,19.6,761.0,1017.68,753.1
2018,6,1,9,15,905.5,99.0,2.1,20.25,801.5,1032.07,758.78
2018,6,1,9,30,918.0,100.0,2.1,20.9,842.0,1043.27,762.53
2018,6,1,9,45,928.5,99.0,2.05,21.5,875.5,1046.95,761.11
2018,6,1,10,0,939.0,98.0,2.0,22.1,909.0,1047.29,757.77
2018,6,1,10,15,944.5,99.0,2.05,22.6,936.0,1041.38,752.27
2018,6,1,10,30,950.0,100.0,2.1,23.1,963.0,1032.04,744.78
2018,6,1,10,45,953.5,101.0,2.1,23.6,983.0,1017.36,733.46
2018,6,1,11,0,957.0,102.0,2.1,24.1,1003.0,999.36,720.21
2018,6,1,11,15,959.5,102.5,2.15,24.4,1015.5,976.72,705.26
2018,6,1,11,30,962.0,103.0,2.2,24.7,1028.0,951.02,688.38
2018,6,1,11,45,962.5,103.0,2.3,25.05,1032.5,920.21,668.54
2018,6,1,12,0,963.0,103.0,2.4,25.4,1037.0,886.79,646.86
2018,6,1,12,15,959.5,105.5,2.5,25.6,1033.5,849.93,623.1
2018,6,1,12,30,956.0,108.0,2.6,25.8,1030.0,810.99,597.7
2018,6,1,12,45,950.5,110.0,2.7,26.0,1018.5,768.32,569.28
2018,6,1,13,0,945.0,112.0,2.8,26.2,1007.0,724.1,537.42
2018,6,1,13,15,941.0,111.5,2.85,26.25,988.5,677.46,503.2
2018,6,1,13,30,937.0,111.0,2.9,26.3,970.0,629.54,467.16
2018,6,1,13,45,931.5,110.0,3.0,26.35,945.0,579.37,428.63
2018,6,1,14,0,926.0,109.0,3.1,26.4,920.0,528.46,388.38
2018,6,1,14,15,918.5,107.5,3.2,26.35,887.5,475.77,345.78
2018,6,1,14,30,911.0,106.0,3.3,26.3,855.0,422.96,301.88
2018,6,1,14,45,901.0,104.0,3.4,26.25,817.0,369.06,256.23
2018,6,1,15,0,891.0,102.0,3.5,26.2,779.0,315.71,210.5
2018,6,1,15,15,878.5,100.0,3.5,26.2,736.0,262.57,165.39
2018,6,1,15,30,866.0,98.0,3.5,26.2,693.0,210.63,123.33
2018,6,1,15,45,850.5,95.0,3.6,25.8,646.0,159.08,86.61
2018,6,1,16,0,835.0,92.0,3.7,25.4,599.0,99.79,52.53
2018,6,1,16,15,814.5,88.5,3.7,25.05,548.5,61.2,46.08
2018,6,1,16,30,794.0,85.0,3.7,24.7,498.0,60.39,45.66
2018,6,1,16,45,766.5,81.0,3.7,24.35,446.0,59.05,44.77
2018,6,1,17,0,739.0,77.0,3.7,24.0,394.0,57.62,43.8
2018,6,1,17,15,701.5,73.0,3.45,23.3,342.0,56.05,42.74
2018,6,1,17,30,664.0,69.0,3.2,22.6,290.0,49.64,37.45
2018,6,1,17,45,611.0,63.0,2.95,21.95,239.5,46.52,34.89
2018,6,1,18,0,558.0,57.0,2.7,21.3,189.0,43.3,32.1
2018,6,1,18,15,476.5,49.5,2.45,20.45,143.0,38.61,27.88
2018,6,1,18,30,395.0,42.0,2.2,19.6,97.0,33.84,23.33
2018,6,1,18,45,267.5,30.5,1.95,18.7,61.0,25.09,14.49
2018,6,1,19,0,140.0,19.0,1.7,17.8,25.0,15.07,0.0
2018,6,1,19,15,70.0,9.5,1.65,17.45,12.5,8.64,0.0
2018,6,1,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
