Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,58.57,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,184.4,110.54
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,296.46,234.78
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,381.8,309.19
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,473.78,384.73
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,545.66,439.84
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,620.57,494.39
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,681.43,536.26
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,738.72,574.01
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,789.38,605.64
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,839.23,635.82
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,880.3,659.47
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,919.58,681.57
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,941.96,691.97
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,971.75,707.25
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,993.16,716.39
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,1011.7,723.75
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,1024.81,727.88
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,1034.68,730.11
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,1037.61,728.34
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,1037.18,724.74
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,1031.35,718.03
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,1022.14,709.5
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,1008.15,698.42
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,990.87,685.57
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,968.05,670.61
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,942.24,653.95
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,912.32,634.96
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,879.82,614.39
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,844.05,592.73
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,806.07,569.46
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,764.13,542.73
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,720.39,512.7
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,674.22,481.52
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,626.73,448.31
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,576.94,411.94
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,526.34,373.81
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,473.92,333.53
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,421.32,291.73
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,367.93,248.26
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,315.03,204.46
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,261.92,160.64
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,209.95,119.6
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,158.55,83.86
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,109.07,57.95
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,59.45,43.66
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,58.92,43.51
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,57.89,42.91
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,56.8,42.25
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,54.78,40.87
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,48.08,35.44
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,45.29,33.23
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,42.41,30.81
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,37.68,26.65
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,32.85,22.16
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,25.02,14.32
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,15.87,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,63.72,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,192.88,115.2
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,307.97,238.69
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,394.24,311.87
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,487.35,385.99
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,558.95,438.8
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,633.51,490.92
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,689.35,527.32
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,750.76,566.09
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,801.52,597.41
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,851.43,627.47
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,892.49,651.05
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,922.05,667.0
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,953.56,684.02
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,982.63,699.35
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,1004.34,710.76
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,1023.14,720.48
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,1034.14,726.22
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,1041.77,730.07
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,1043.46,731.13
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,1041.7,730.14
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,1036.35,726.52
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,1027.6,720.9
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,1013.04,711.91
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,995.23,700.95
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,972.38,687.59
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,946.55,672.23
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,916.59,653.81
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,884.05,633.6
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,847.08,610.68
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,808.03,586.11
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,766.38,559.13
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,723.02,528.77
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,677.08,495.84
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,629.84,461.07
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,580.04,423.47
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,529.51,384.21
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,477.04,342.46
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,424.41,299.41
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,371.16,254.9
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,318.35,210.21
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,265.18,165.59
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,213.16,123.79
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,162.1,87.55
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,103.3,53.54
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,61.77,45.97
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,60.99,45.6
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,60.06,45.08
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,59.07,44.5
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,56.75,42.83
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,49.54,36.92
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,46.41,34.38
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,43.18,31.62
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,38.49,27.46
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,33.69,22.96
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,25.42,14.79
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,15.86,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,9.1,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,72.39,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,206.94,129.41
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,326.87,262.18
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,411.67,338.17
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,503.12,414.97
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,567.83,466.02
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,641.09,521.11
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,700.98,563.98
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,761.31,605.69
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,810.64,637.9
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,859.03,668.68
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,890.32,686.83
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,928.89,709.9
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,959.23,726.77
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,987.07,741.87
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,1008.69,752.88
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,1027.33,761.95
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,1037.56,765.64
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,1044.38,767.27
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,1045.33,765.58
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,1042.76,761.8
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,1037.5,756.39
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,1028.83,748.93
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,1014.81,738.64
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,997.5,726.35
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,975.1,711.38
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,949.66,694.46
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,920.06,674.91
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,887.82,653.52
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,851.47,629.75
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,812.93,604.28
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,771.16,576.33
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,727.52,544.81
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,681.07,510.68
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,633.29,474.59
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,582.79,435.4
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,531.49,394.45
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,479.11,351.56
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,426.51,307.33
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,372.7,261.25
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,319.27,214.92
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,265.76,168.82
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,213.34,125.6
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,161.47,87.86
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,111.41,60.07
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,57.81,43.55
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,56.86,43.01
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,55.74,42.32
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,54.55,41.55
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,52.82,40.32
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,51.05,39.0
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,43.75,32.78
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,40.78,30.21
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,36.8,26.57
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,32.78,22.67
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,25.38,15.18
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,17.72,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,9.55,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,58.43,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,187.93,119.78
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,299.06,243.05
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,387.07,322.67
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,481.52,403.97
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,555.34,463.99
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,632.17,523.44
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,694.36,569.23
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,752.64,610.51
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,804.81,645.43
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,856.14,678.74
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,897.41,704.33
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,936.87,728.24
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,958.93,739.38
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,988.43,755.69
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,1010.59,766.79
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,1029.83,775.93
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,1044.09,782.2
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,1055.23,786.52
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,1059.88,786.41
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,1061.2,784.31
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,1054.42,778.26
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,1044.2,770.16
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,1016.11,750.46
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,984.29,728.45
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,939.58,698.1
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,891.02,663.59
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,895.82,668.12
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,893.49,666.07
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,858.39,642.59
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,820.82,617.46
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,777.51,587.87
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,732.62,554.81
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,685.69,519.88
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,637.45,483.03
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,587.31,443.59
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,536.38,402.43
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,483.48,358.85
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,430.38,313.9
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,376.26,267.1
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,322.57,220.09
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,268.85,173.37
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,216.27,129.51
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,164.34,91.06
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,114.21,62.52
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,59.46,45.52
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,58.93,45.34
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,57.89,44.71
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,56.79,44.0
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,54.75,42.49
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,52.64,40.86
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,45.23,34.47
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,42.33,31.92
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,38.0,27.94
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,33.6,23.66
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,25.77,15.79
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,17.64,0.0
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,28.07,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,113.46,71.36
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,201.72,163.52
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,314.54,263.48
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,444.65,374.47
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,512.78,430.57
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,583.36,485.47
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,441.44,370.55
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,294.54,247.3
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,375.52,312.89
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,457.01,375.96
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,681.74,548.04
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,900.02,700.21
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,937.54,720.4
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,972.97,740.58
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,984.22,743.77
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,1003.17,752.41
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,1013.76,757.42
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,1021.08,760.46
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,1021.76,758.92
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,1007.08,747.45
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,990.41,735.67
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,978.97,727.44
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,956.4,712.17
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,930.99,694.66
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,932.8,696.77
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,928.35,694.13
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,899.87,674.93
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,868.96,654.17
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,833.11,630.44
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,795.5,605.23
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,754.16,575.77
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,711.62,544.42
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,667.66,511.28
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,622.6,476.48
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,574.82,438.72
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,523.51,397.32
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,473.21,355.6
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,423.11,312.96
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,371.33,268.16
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,320.48,223.67
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,269.97,179.73
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,221.01,138.79
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,165.09,96.69
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,118.72,69.46
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,76.57,60.56
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,76.68,60.99
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,75.59,60.36
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,74.37,59.61
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,71.8,57.69
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,69.07,55.57
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,63.31,50.65
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,58.06,46.01
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,49.91,38.57
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,41.49,30.65
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,29.6,19.13
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,17.82,0.0
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,30.57,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,129.42,82.8
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,227.18,184.6
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,309.05,258.51
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,398.81,336.34
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,472.58,397.84
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,555.78,463.86
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,622.01,513.12
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,689.37,561.38
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,744.68,598.73
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,799.67,634.72
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,845.29,662.99
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,889.56,689.68
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,924.61,709.74
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,951.29,723.9
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,976.99,737.01
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,999.92,748.14
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,1020.2,758.56
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,1025.91,759.49
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,1036.68,763.47
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,1044.25,765.41
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,1038.52,760.92
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,1029.41,754.41
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,1015.53,744.85
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,998.37,733.17
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,975.72,718.82
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,950.11,702.38
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,919.98,682.46
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,887.35,660.73
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,850.87,636.69
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,812.44,611.06
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,770.78,582.22
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,727.64,550.43
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,682.19,516.68
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,635.49,481.12
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,586.64,442.94
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,537.09,403.09
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,485.85,360.88
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,434.39,317.37
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,381.75,271.99
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,329.54,226.44
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,268.88,174.65
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,216.91,131.35
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,165.82,93.21
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,116.7,64.42
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,70.1,54.34
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,69.34,54.01
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,68.03,53.17
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,60.4,46.85
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,57.93,44.98
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,55.31,42.92
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,52.06,40.22
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,48.69,37.29
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,43.38,32.48
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,37.92,27.29
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,27.39,17.18
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,18.2,0.0
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,10.46,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,60.14,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,187.18,122.03
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,296.91,241.01
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,380.84,316.48
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,470.98,393.41
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,543.25,451.41
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,618.49,508.76
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,678.44,551.95
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,734.44,590.59
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,785.58,624.56
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,835.92,657.07
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,877.51,682.5
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,917.35,706.3
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,949.18,724.52
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,968.24,733.94
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,990.22,745.32
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,1009.36,754.76
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,1023.37,761.28
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,1034.25,765.87
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,1038.28,766.48
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,1039.02,765.09
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,1033.97,760.36
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,1025.54,753.56
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,1011.33,743.09
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,993.86,730.58
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,971.84,715.28
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,946.81,698.03
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,917.6,678.27
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,885.78,656.71
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,849.15,632.27
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,810.46,606.24
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,768.5,578.04
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,724.98,546.27
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,679.08,511.96
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,631.9,475.85
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,582.69,437.37
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,532.65,397.18
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,480.89,354.65
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,428.94,310.86
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,375.61,265.07
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,322.73,219.12
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,270.16,173.71
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,218.72,130.98
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,167.62,93.01
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,108.66,56.46
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,60.34,45.65
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,58.62,44.46
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,57.61,43.84
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,56.52,43.16
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,54.12,41.35
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,51.6,39.39
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,44.67,33.49
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,42.17,31.33
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,37.85,27.43
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,33.43,23.24
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,26.06,16.0
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,18.43,0.74
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,10.01,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,63.31,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,190.55,124.21
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,299.97,242.49
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,373.63,309.46
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,452.57,377.42
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,528.39,439.07
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,607.79,500.53
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,652.39,532.86
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,696.22,563.66
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,687.75,554.34
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,672.69,540.39
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,733.0,582.65
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,792.54,622.93
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,862.21,669.95
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,925.13,711.16
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,974.47,742.19
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,1011.17,764.31
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,1025.34,771.61
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,1036.34,777.06
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,1041.52,778.6
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,1043.35,778.09
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,1039.8,774.76
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,1032.82,769.3
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,1020.45,760.48
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,1004.74,749.75
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,970.91,728.03
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,934.13,704.08
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,911.24,689.14
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,876.6,665.78
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,826.93,631.14
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,781.38,597.42
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,693.95,530.39
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,616.47,470.21
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,585.51,447.81
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,557.04,426.45
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,514.9,393.73
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,470.94,359.62
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,445.54,339.14
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,407.57,307.96
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,371.32,278.63
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,331.16,246.7
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,285.65,206.94
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,242.61,168.96
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,196.46,131.93
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,147.16,97.37
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,99.21,80.05
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,86.66,69.69
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,79.77,64.1
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,72.28,57.92
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,62.08,49.27
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,51.21,39.89
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,50.01,38.96
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,48.98,38.05
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,42.54,32.16
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,35.8,25.79
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,26.12,16.44
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,17.36,1.39
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,10.01,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,53.06,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,178.64,117.77
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,283.39,231.53
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,369.83,309.72
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,462.54,389.77
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,535.18,449.12
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,610.87,507.77
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,668.12,549.86
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,725.87,590.88
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,747.18,603.17
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,764.69,612.59
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,793.2,630.06
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,818.79,645.11
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,892.04,693.91
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,972.37,746.04
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,972.59,742.42
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,967.79,736.15
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,1004.64,758.42
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,1027.89,770.99
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,1033.02,771.96
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,1034.86,771.01
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,1029.4,765.34
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,1020.61,757.66
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,1006.08,746.16
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,988.35,732.71
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,966.12,717.21
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,940.94,699.78
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,911.64,679.59
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,879.78,657.68
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,843.53,633.17
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,805.22,607.08
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,763.92,578.93
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,720.94,547.28
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,675.88,513.37
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,629.55,477.68
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,580.19,438.81
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,530.1,398.32
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,478.82,355.87
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,427.35,312.19
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,375.35,267.53
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,325.22,224.03
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,273.23,178.78
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,213.08,128.72
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,161.6,89.45
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,111.11,58.37
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,63.61,48.77
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,59.81,45.8
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,59.22,45.56
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,58.59,45.29
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,56.68,43.89
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,49.85,38.16
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,47.16,35.94
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,44.38,33.53
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,39.75,29.33
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,35.01,24.82
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,27.27,17.27
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,18.17,2.44
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,10.46,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,68.41,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,198.92,131.06
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,311.77,252.95
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,394.55,327.47
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,483.8,403.33
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,552.3,457.85
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,619.22,508.49
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,678.38,550.98
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,738.03,592.18
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,787.65,624.43
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,836.45,655.2
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,876.91,679.7
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,906.01,695.94
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,936.44,712.62
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,964.51,727.47
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,986.59,738.77
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,1005.78,748.2
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,1015.43,750.96
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,1021.62,751.64
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,1021.42,748.32
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,1017.7,742.94
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,1013.82,738.23
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,1006.67,731.53
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,993.81,721.3
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,977.78,709.18
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,956.8,694.64
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,932.88,678.27
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,904.45,658.78
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,873.51,637.68
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,839.7,615.18
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,803.63,591.05
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,764.56,564.81
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,723.39,535.05
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,678.18,502.01
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,631.64,467.2
2018,6,11,13,45,918.0,110.0,3.55,28.55,939.5,582.87,429.75
2018,6,11,14,0,913.0,109.0,3.6,28.6,915.0,533.31,390.69
2018,6,11,14,15,906.5,107.5,3.65,28.5,884.5,482.12,349.58
2018,6,11,14,30,900.0,106.0,3.7,28.4,854.0,430.69,307.16
2018,6,11,14,45,891.0,104.0,3.7,28.35,817.0,378.01,262.79
2018,6,11,15,0,882.0,102.0,3.7,28.3,780.0,325.76,218.2
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,273.44,173.84
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,222.24,131.9
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,171.64,94.53
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,113.27,58.19
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,65.49,49.22
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,60.52,45.35
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,59.96,45.12
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,59.36,44.86
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,52.32,39.17
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,50.59,37.91
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,48.31,36.12
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,45.99,34.18
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,40.99,29.79
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,35.85,25.05
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,28.63,18.09
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,19.77,3.75
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,11.82,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
