Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,68.37,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,200.06,128.88
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,314.51,247.89
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,398.6,319.5
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,489.13,391.67
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,559.02,443.38
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,627.0,490.89
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,687.3,531.22
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,748.11,570.3
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,798.48,601.25
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,848.01,630.9
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,888.26,653.05
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,917.01,667.44
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,947.59,682.97
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,975.78,696.77
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,997.95,706.73
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,1017.2,714.94
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,1030.13,721.84
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,1039.9,726.95
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,1043.32,728.16
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,1043.39,727.49
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,1038.13,724.82
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,1029.47,720.09
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,1015.5,711.46
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,998.23,700.86
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,974.96,687.44
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,948.7,672.01
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,919.23,653.93
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,887.14,634.04
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,850.61,611.65
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,811.98,587.56
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,770.46,561.03
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,727.31,531.35
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,681.34,498.69
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,634.06,464.17
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,584.69,427.2
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,534.59,388.55
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,483.15,347.87
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,431.49,305.8
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,378.42,261.58
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,325.76,217.03
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,273.51,172.8
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,222.31,130.92
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,171.23,93.3
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,121.95,64.15
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,64.71,48.37
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,59.17,44.04
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,57.81,43.16
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,56.35,42.19
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,54.73,41.08
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,48.41,35.91
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,46.02,34.02
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,43.58,31.97
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,38.9,27.87
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,34.08,23.44
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,27.69,17.25
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,19.8,4.35
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,12.28,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,66.22,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,197.43,128.53
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,311.58,249.58
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,397.03,324.92
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,488.93,401.46
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,559.94,456.42
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,629.14,507.22
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,690.79,549.78
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,753.03,590.88
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,803.39,622.07
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,852.92,651.78
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,894.11,675.14
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,923.95,690.49
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,954.78,707.12
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,983.19,722.0
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,1005.45,732.99
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,1024.79,742.17
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,1036.51,747.5
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,1044.97,750.94
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,1048.16,751.32
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,1047.92,749.7
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,1042.64,745.34
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,1033.96,738.96
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,1019.43,729.45
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,1001.64,717.89
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,979.75,703.72
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,954.82,687.59
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,925.23,668.4
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,893.02,647.42
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,857.15,624.25
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,819.11,599.46
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,777.54,572.19
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,734.2,541.75
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,688.27,508.58
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,641.01,473.56
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,591.38,435.66
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,540.92,396.1
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,488.79,354.44
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,436.4,311.38
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,383.1,266.66
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,330.2,221.59
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,276.96,176.26
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,224.79,133.28
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,173.49,95.13
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,123.92,65.44
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,65.66,49.56
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,58.55,43.92
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,57.88,43.63
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,57.17,43.3
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,55.57,42.22
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,49.18,36.96
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,46.43,34.75
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,43.58,32.34
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,39.31,28.56
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,34.95,24.47
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,28.12,17.86
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,21.08,5.69
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,12.28,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,63.53,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,194.09,126.88
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,307.68,248.31
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,395.38,326.36
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,489.89,406.14
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,562.08,463.06
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,637.28,519.49
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,694.28,559.81
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,757.07,602.89
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,808.04,635.19
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,858.2,665.92
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,890.44,683.24
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,930.2,705.44
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,961.72,722.46
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,990.8,737.74
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,1013.22,748.41
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,1032.7,757.2
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,1045.82,762.82
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,1055.72,766.55
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,1059.73,766.81
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,1060.35,765.11
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,1054.57,760.05
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,1045.34,752.96
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,1031.27,742.56
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,1013.82,730.15
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,991.2,715.37
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,965.48,698.6
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,935.48,679.01
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,902.78,657.56
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,866.02,634.04
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,827.06,608.83
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,784.99,581.32
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,741.15,550.87
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,694.5,516.93
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,646.47,481.09
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,596.41,442.89
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,545.49,402.86
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,493.01,360.54
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,440.27,316.79
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,386.44,271.25
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,332.97,225.27
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,278.67,178.53
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,225.33,134.06
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,173.28,94.85
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,123.01,64.31
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,74.27,57.2
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,56.62,42.61
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,55.49,41.92
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,54.29,41.13
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,52.55,39.89
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,50.75,38.56
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,47.97,36.3
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,41.28,30.51
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,37.72,27.32
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,34.12,23.89
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,27.21,17.23
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,20.09,5.69
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,11.82,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,56.62,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,184.97,120.46
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,294.3,237.6
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,382.83,316.1
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,478.02,396.19
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,551.36,454.14
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,627.8,511.42
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,684.82,551.89
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,748.29,595.67
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,799.37,628.53
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,849.67,659.96
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,891.53,684.73
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,922.07,701.37
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,953.25,718.87
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,982.08,734.64
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,1004.81,746.17
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,1024.67,755.88
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,1037.08,761.82
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,1046.21,765.81
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,1048.4,765.45
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,1047.2,763.1
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,1042.0,758.9
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,1033.42,752.65
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,1020.03,743.24
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,1003.31,731.78
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,981.01,717.15
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,955.67,700.53
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,926.13,681.09
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,893.93,659.8
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,857.44,635.98
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,818.91,610.56
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,777.14,582.64
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,733.86,551.59
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,687.97,517.79
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,640.78,482.15
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,591.75,444.29
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,541.94,404.7
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,490.13,362.55
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,438.11,319.05
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,385.43,274.07
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,333.24,228.82
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,280.22,182.86
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,228.31,139.26
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,177.27,100.48
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,118.54,62.35
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,70.39,45.3
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,61.13,46.99
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,60.23,46.52
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,59.27,45.98
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,56.99,44.29
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,49.77,38.22
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,46.69,35.68
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,43.47,32.9
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,39.22,29.03
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,34.86,24.87
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,28.03,18.19
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,20.98,6.77
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,12.28,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,58.55,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,186.52,121.71
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,294.71,239.56
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,322.69,269.26
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,349.22,294.68
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,211.8,179.46
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,56.7,43.13
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,70.55,54.91
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,84.33,66.3
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,116.88,93.26
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,149.65,119.85
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,186.25,149.33
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,223.0,178.34
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,378.66,302.71
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,502.95,397.54
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,745.95,580.77
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,957.35,725.54
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,1010.08,756.92
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,1049.44,780.7
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,1053.07,781.07
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,1053.33,779.72
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,1048.19,774.96
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,1039.63,768.13
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,1025.2,758.03
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,1007.48,745.87
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,984.7,730.44
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,958.89,713.05
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,929.33,693.6
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,897.12,672.26
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,860.2,647.12
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,821.27,620.5
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,779.13,591.81
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,735.53,560.0
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,689.78,525.64
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,642.75,489.48
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,593.43,450.64
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,543.33,410.18
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,491.63,367.71
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,439.71,323.87
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,386.93,278.31
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,334.6,232.43
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,282.09,186.42
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,230.63,142.68
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,179.49,103.25
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,120.78,64.55
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,73.32,47.53
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,63.91,49.81
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,63.12,49.4
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,62.27,48.94
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,55.38,43.17
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,54.16,42.31
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,51.25,39.89
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,48.24,37.27
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,44.21,33.57
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,40.14,29.59
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,30.43,20.32
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,22.13,7.88
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,13.64,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,55.48,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,180.26,116.18
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,284.69,229.36
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,341.06,281.24
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,400.07,332.14
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,424.02,351.78
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,450.3,371.68
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,578.09,470.46
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,708.11,563.72
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,773.61,606.59
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,835.96,646.67
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,877.22,671.46
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,916.75,694.91
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,947.83,713.18
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,966.31,723.1
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,988.71,735.08
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,1008.3,745.18
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,1021.81,753.12
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,1032.2,759.15
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,1036.83,760.89
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,1038.13,760.65
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,1033.03,756.7
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,1024.61,750.74
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,1010.9,741.45
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,993.97,730.13
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,972.5,716.29
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,948.02,700.45
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,918.89,681.7
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,887.15,661.02
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,851.51,637.26
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,813.81,611.94
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,772.77,584.33
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,730.15,553.52
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,684.98,519.9
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,638.44,484.41
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,589.6,446.12
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,539.91,406.16
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,489.06,364.38
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,437.92,321.22
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,385.12,275.81
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,332.62,229.95
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,280.15,184.18
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,228.74,140.63
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,177.78,101.3
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,119.03,62.49
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,71.16,44.89
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,60.37,46.5
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,59.44,45.94
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,58.43,45.31
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,56.51,43.88
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,49.7,38.13
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,47.38,36.23
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,45.0,34.18
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,41.24,30.75
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,37.43,27.07
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,29.78,19.69
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,21.85,8.0
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,12.73,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,61.38,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,187.32,119.32
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,296.91,237.25
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,380.19,310.09
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,469.81,383.95
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,540.37,438.49
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,613.87,492.36
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,673.48,533.18
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,729.56,569.86
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,780.4,602.29
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,830.48,633.37
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,863.97,651.99
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,895.13,668.95
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,927.68,688.69
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,957.82,706.68
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,975.46,715.66
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,1001.25,730.08
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,1013.51,736.56
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,1022.57,741.26
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,1025.32,741.92
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,1024.76,740.63
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,1018.92,736.53
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,1009.74,730.42
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,997.65,722.39
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,982.37,712.37
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,961.22,698.42
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,937.13,682.63
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,908.5,664.23
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,877.34,644.06
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,843.69,622.2
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,807.74,598.59
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,768.02,572.17
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,726.26,542.59
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,681.54,509.94
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,635.45,475.41
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,586.57,437.79
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,536.83,398.43
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,485.92,357.09
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,434.72,314.42
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,382.03,269.67
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,329.69,224.51
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,277.67,179.61
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,226.63,136.84
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,175.69,97.92
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,126.42,67.03
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,68.69,41.58
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,56.9,42.83
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,56.2,42.46
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,55.44,42.03
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,53.8,40.86
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,52.08,39.59
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,45.13,33.71
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,42.63,31.59
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,38.33,27.76
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,33.9,23.63
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,27.47,17.47
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,20.86,7.51
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,12.28,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,70.8,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,202.01,127.3
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,317.83,253.57
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,401.15,327.27
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,491.11,401.96
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,560.47,455.8
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,628.43,505.93
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,688.76,547.81
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,749.68,588.37
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,798.9,619.19
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,847.27,648.56
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,878.45,665.61
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,917.02,687.48
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,948.26,703.64
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,977.06,718.06
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,999.12,728.01
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,1018.27,736.13
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,1030.31,740.39
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,1039.13,742.8
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,1042.65,742.75
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,1042.78,740.78
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,1037.36,736.25
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,1028.58,729.81
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,1015.0,720.36
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,998.13,708.99
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,976.19,695.58
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,951.21,680.22
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,922.48,662.24
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,891.08,642.42
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,855.22,619.88
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,817.24,595.69
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,776.25,569.32
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,733.58,540.08
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,688.02,507.63
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,641.07,473.25
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,592.1,436.37
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,542.25,397.68
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,491.19,357.05
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,439.82,314.94
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,386.57,270.39
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,333.65,225.33
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,280.69,180.07
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,228.72,136.88
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,177.54,98.12
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,128.02,67.26
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,79.56,49.4
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,56.98,42.63
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,55.91,41.97
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,54.75,41.22
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,53.44,40.37
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,52.11,39.45
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,45.14,33.6
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,42.63,31.5
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,38.73,28.05
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,34.75,24.33
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,28.36,18.21
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,21.8,8.34
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,12.73,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,77.43,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,211.71,132.89
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,331.79,266.18
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,415.78,341.25
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,506.32,416.8
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,571.77,467.8
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,645.61,522.53
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,705.95,564.44
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,766.77,604.97
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,816.67,636.1
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,856.61,659.4
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,896.8,682.36
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,935.26,703.62
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,966.84,720.86
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,995.95,736.37
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,1018.26,747.24
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,1037.63,756.27
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,1049.71,760.84
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,1058.37,763.41
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,1060.52,761.62
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,1059.17,757.83
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,1054.1,753.86
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,1045.61,747.85
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,1032.74,739.02
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,1016.5,728.13
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,994.62,714.68
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,969.64,699.17
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,940.34,680.55
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,908.31,660.04
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,872.21,636.96
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,833.89,612.18
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,792.02,584.83
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,748.37,554.61
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,702.28,521.27
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,654.76,485.98
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,604.65,447.72
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,553.58,407.66
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,501.23,365.63
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,448.51,322.11
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,394.21,276.37
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,340.17,230.1
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,286.02,183.62
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,232.81,139.2
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,180.27,99.19
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,129.39,67.26
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,79.93,48.9
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,56.53,42.21
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,55.41,41.52
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,54.2,40.74
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,52.46,39.52
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,50.65,38.2
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,48.28,36.32
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,41.96,30.91
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,38.0,27.42
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,33.96,23.66
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,27.94,17.88
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,21.8,8.57
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,12.73,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,85.38,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,224.15,139.63
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,349.62,281.04
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,433.98,356.82
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,519.3,428.18
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,590.02,483.17
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,663.01,536.89
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,722.33,578.3
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,781.99,618.36
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,823.0,643.13
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,871.45,672.47
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,910.84,694.86
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,948.38,715.58
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,979.56,732.26
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,1008.14,747.12
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,1029.71,757.49
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,1048.27,765.98
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,1060.98,771.81
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,1070.4,775.69
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,1074.42,776.26
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,1074.96,774.79
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,1069.05,769.32
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,1059.62,761.82
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,1044.74,751.31
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,1026.48,738.75
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,1004.48,723.33
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,979.27,705.97
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,948.76,685.47
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,915.48,663.16
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,878.35,639.21
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,839.06,613.61
2018,6,21,12,45,982.0,97.5,3.45,28.95,1044.0,796.39,585.25
2018,6,21,13,0,975.0,101.0,3.5,29.1,1033.0,752.12,554.37
2018,6,21,13,15,972.0,100.5,3.55,29.05,1016.0,705.78,520.9
2018,6,21,13,30,969.0,100.0,3.6,29.0,999.0,657.98,485.52
2018,6,21,13,45,965.0,99.0,3.7,28.95,975.0,607.97,447.71
2018,6,21,14,0,961.0,98.0,3.8,28.9,951.0,556.97,408.04
2018,6,21,14,15,955.5,96.5,3.85,28.7,920.5,504.14,365.95
2018,6,21,14,30,950.0,95.0,3.9,28.5,890.0,450.89,322.31
2018,6,21,14,45,942.5,93.0,3.95,28.35,853.0,396.36,276.59
2018,6,21,15,0,935.0,91.0,4.0,28.2,816.0,342.05,230.26
2018,6,21,15,15,924.0,89.5,4.0,28.2,774.0,287.68,183.81
2018,6,21,15,30,913.0,88.0,4.0,28.2,732.0,234.28,139.43
2018,6,21,15,45,900.5,85.5,4.05,27.65,685.5,181.17,99.02
2018,6,21,16,0,888.0,83.0,4.1,27.1,639.0,129.58,66.55
2018,6,21,16,15,872.5,79.5,4.05,26.7,589.5,78.93,47.28
2018,6,21,16,30,857.0,76.0,4.0,26.3,540.0,63.22,47.63
2018,6,21,16,45,834.5,73.0,4.0,25.95,488.0,53.03,39.31
2018,6,21,17,0,812.0,70.0,4.0,25.6,436.0,52.08,38.73
