Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,15,91.0,14.5,1.35,18.05,20.5,62.52,0.0
2018,7,21,5,30,173.0,27.0,1.4,18.5,39.0,165.92,101.56
2018,7,21,5,45,267.5,38.0,1.45,18.9,74.5,251.19,198.11
2018,7,21,6,0,362.0,49.0,1.5,19.3,110.0,341.77,276.18
2018,7,21,6,15,427.0,58.5,1.5,19.9,154.5,415.18,336.88
2018,7,21,6,30,492.0,68.0,1.5,20.5,199.0,492.66,397.61
2018,7,21,6,45,531.5,76.0,1.55,21.05,245.5,551.51,441.03
2018,7,21,7,0,571.0,84.0,1.6,21.6,292.0,611.53,483.56
2018,7,21,7,15,614.5,88.5,1.6,22.25,343.5,671.25,523.7
2018,7,21,7,30,658.0,93.0,1.6,22.9,395.0,731.54,562.78
2018,7,21,7,45,689.5,95.5,1.55,23.55,444.5,778.35,590.78
2018,7,21,8,0,721.0,98.0,1.5,24.2,494.0,819.78,614.41
2018,7,21,8,15,741.5,101.5,1.55,24.8,541.0,855.58,635.02
2018,7,21,8,30,762.0,105.0,1.6,25.4,588.0,889.37,654.07
2018,7,21,8,45,778.5,107.0,1.6,25.95,631.5,915.16,667.26
2018,7,21,9,0,795.0,109.0,1.6,26.5,675.0,938.4,678.8
2018,7,21,9,15,803.5,113.5,1.65,27.05,713.5,953.84,686.0
2018,7,21,9,30,812.0,118.0,1.7,27.6,752.0,955.4,684.57
2018,7,21,9,45,816.5,123.0,1.75,28.1,784.5,961.15,686.22
2018,7,21,10,0,821.0,128.0,1.8,28.6,817.0,963.7,685.92
2018,7,21,10,15,829.0,129.0,1.95,28.9,845.0,962.4,685.06
2018,7,21,10,30,837.0,130.0,2.1,29.2,873.0,957.96,682.26
2018,7,21,10,45,843.5,130.5,2.2,29.45,895.0,948.4,675.9
2018,7,21,11,0,850.0,131.0,2.3,29.7,917.0,935.74,667.65
2018,7,21,11,15,854.5,131.0,2.45,29.8,931.5,917.68,656.82
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,896.7,644.07
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,871.17,628.38
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,843.06,610.85
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,811.59,590.88
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,777.79,569.17
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,740.17,544.53
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,700.47,516.51
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,657.77,485.7
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,613.66,453.06
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,566.8,417.42
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,519.03,380.12
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,469.44,340.58
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,419.56,299.69
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,368.35,256.8
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,317.42,213.47
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,266.73,170.41
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,217.1,129.66
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,157.84,85.41
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,109.13,56.44
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,62.65,46.89
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,60.22,45.14
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,58.61,44.03
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,56.88,42.81
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,50.06,37.26
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,48.29,35.95
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,45.2,33.42
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,41.99,30.67
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,37.32,26.51
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,32.52,22.02
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,24.75,14.46
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,15.83,0.0
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,9.1,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,72.52,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,184.51,108.36
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,277.78,218.47
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,371.86,299.38
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,447.05,361.25
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,526.5,422.25
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,589.22,467.58
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,653.56,512.03
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,707.22,546.85
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,756.79,577.67
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,800.7,603.73
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,843.27,628.28
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,878.3,647.92
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,911.22,666.01
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,925.92,672.25
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,948.11,683.54
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,963.69,689.94
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,976.24,694.58
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,982.59,696.22
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,985.72,696.05
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,983.52,694.12
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,978.04,690.28
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,966.83,682.94
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,952.41,673.68
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,933.51,662.01
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,911.58,648.43
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,884.49,631.62
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,854.75,613.0
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,821.75,592.46
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,786.47,570.19
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,747.09,545.03
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,705.83,516.78
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,662.07,485.69
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,616.9,452.71
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,569.18,416.86
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,520.53,379.23
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,470.24,339.43
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,419.59,298.13
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,367.93,254.95
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,316.57,211.33
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,264.66,167.38
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,213.75,125.75
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,163.34,88.72
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,114.61,60.44
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,57.42,42.4
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,56.22,41.67
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,55.15,41.02
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,54.01,40.3
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,52.35,39.14
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,46.22,34.12
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,43.03,31.52
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,39.7,28.68
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,35.34,24.78
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,30.87,20.58
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,23.93,13.69
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,16.76,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,88.24,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,212.42,118.68
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,310.6,244.6
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,407.76,329.15
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,481.93,390.13
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,555.7,446.81
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,618.55,492.49
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,682.61,536.94
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,735.63,571.35
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,788.26,604.29
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,831.23,629.55
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,863.29,646.88
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,895.72,664.37
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,925.92,680.09
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,949.81,691.41
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,970.86,700.9
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,986.09,707.09
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,998.25,711.47
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,1004.69,712.38
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,1007.83,711.42
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,1004.68,707.99
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,998.13,702.64
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,986.2,694.23
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,970.97,683.91
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,950.62,670.88
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,927.19,655.97
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,899.52,638.9
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,869.09,619.96
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,833.51,598.08
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,795.83,574.52
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,745.7,541.0
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,701.73,509.0
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,650.8,472.23
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,607.44,440.28
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,558.6,405.0
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,511.84,370.55
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,467.96,337.75
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,423.52,303.54
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,374.23,265.77
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,329.1,231.0
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,285.41,196.34
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,243.34,163.71
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,215.66,147.93
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,187.44,133.93
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,168.73,133.88
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,167.04,133.27
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,143.39,114.59
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,118.59,94.63
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,106.13,84.7
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,93.41,74.34
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,60.17,46.23
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,22.52,13.84
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,17.99,9.86
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,13.39,5.73
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,8.59,1.24
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,3.69,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,1.82,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,81.27,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,197.61,101.97
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,298.88,234.23
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,397.92,320.74
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,475.07,384.55
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,556.74,447.56
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,617.13,491.66
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,684.38,538.81
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,737.79,573.98
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,790.87,607.85
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,790.54,604.0
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,779.19,592.92
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,848.23,637.87
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,923.66,685.41
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,948.15,698.21
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,980.52,716.56
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,994.27,722.78
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,1004.78,727.14
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,1008.45,727.36
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,1008.75,725.59
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,1006.0,722.16
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,999.86,716.7
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,988.36,707.77
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,973.53,696.85
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,952.6,683.09
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,928.61,667.39
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,901.3,649.64
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,871.21,630.02
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,836.5,607.17
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,799.51,582.69
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,758.9,555.7
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,716.46,525.8
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,671.53,493.07
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,625.12,458.46
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,576.59,421.59
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,527.07,382.93
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,475.64,341.75
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,423.87,299.21
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,370.72,254.79
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,317.8,209.92
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,264.88,165.26
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,212.97,123.1
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,161.31,85.6
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,111.25,57.41
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,65.09,48.2
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,54.5,39.72
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,53.33,38.98
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,52.08,38.16
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,50.69,37.25
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,49.28,36.28
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,42.15,30.35
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,39.15,27.82
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,34.73,23.91
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,30.21,19.71
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,23.2,12.69
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,15.97,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,84.78,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,216.29,101.58
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,325.16,253.39
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,431.86,346.3
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,501.06,403.36
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,580.45,464.44
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,643.18,509.78
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,707.02,553.76
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,740.46,575.23
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,771.08,594.23
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,832.96,634.34
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,885.6,666.92
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,918.3,685.43
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,948.66,702.32
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,972.49,714.77
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,993.43,725.33
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,1003.9,729.67
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,1010.7,731.81
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,1016.99,733.89
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,1019.95,733.93
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,1003.94,721.89
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,983.66,707.34
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,979.57,703.62
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,971.96,697.62
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,957.39,687.85
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,939.19,675.91
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,910.62,656.74
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,879.28,635.8
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,844.5,613.21
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,807.35,588.89
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,766.9,562.14
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,724.52,532.43
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,678.6,498.93
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,631.24,463.59
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,581.68,425.89
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,531.16,386.38
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,478.99,344.62
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,427.07,301.98
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,374.16,257.97
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,323.0,214.96
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,268.79,168.8
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,213.49,123.34
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,161.45,85.84
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,111.21,58.02
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,61.08,45.07
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,65.49,49.02
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,61.89,46.31
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,58.01,43.34
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,50.39,37.18
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,47.87,35.25
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,44.95,32.9
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,42.02,30.4
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,36.49,25.51
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,30.81,20.28
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,20.26,10.28
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,10.21,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,5.91,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,62.09,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,165.89,67.91
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,271.22,211.83
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,373.36,301.3
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,451.49,366.38
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,534.23,430.53
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,599.7,478.12
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,666.94,524.59
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,718.06,557.98
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,773.99,593.71
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,819.89,621.42
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,864.44,647.63
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,900.49,668.04
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,934.34,686.79
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,950.64,693.47
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,974.24,705.05
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,990.37,712.64
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,1003.38,718.37
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,1009.66,719.62
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,1012.6,718.96
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,1011.11,716.25
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,1006.2,711.53
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,994.94,703.09
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,980.34,692.68
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,960.58,680.07
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,937.69,665.5
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,910.49,647.85
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,880.48,628.39
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,845.51,606.13
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,808.29,582.26
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,766.74,555.19
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,723.49,524.81
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,678.22,492.75
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,631.56,458.81
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,582.62,422.35
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,532.83,384.14
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,481.0,343.31
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,428.89,301.11
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,375.52,257.09
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,322.55,212.74
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,269.62,168.49
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,217.74,126.86
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,156.81,83.07
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,106.64,55.58
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,64.28,47.63
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,63.63,47.41
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,62.09,46.44
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,60.45,45.35
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,53.0,39.38
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,50.95,37.89
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,47.55,35.16
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,44.03,32.17
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,38.15,26.97
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,32.06,21.36
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,23.32,12.56
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,15.46,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,67.35,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,176.1,60.92
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,284.92,223.82
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,389.37,317.08
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,467.05,383.0
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,549.27,448.07
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,615.13,497.54
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,677.92,542.53
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,732.17,579.18
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,786.08,614.36
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,831.3,642.68
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,875.04,669.4
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,910.47,689.74
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,933.75,701.62
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,958.21,714.49
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,979.92,725.45
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,996.19,732.99
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,1009.3,738.56
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,1016.52,740.77
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,1020.39,740.96
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,1017.34,737.06
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,1010.86,731.14
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,999.54,722.57
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,984.84,711.93
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,964.5,697.85
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,941.01,681.81
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,912.69,662.88
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,881.57,642.08
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,846.53,619.01
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,809.07,594.18
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,768.63,567.19
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,726.12,536.97
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,680.23,503.44
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,632.84,467.96
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,583.2,429.86
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,532.54,389.9
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,480.17,347.57
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,427.38,303.77
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,373.35,258.09
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,319.53,212.01
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,265.1,165.76
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,211.63,122.23
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,158.62,84.05
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,107.27,56.18
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,65.04,48.66
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,54.17,39.88
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,53.32,39.4
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,52.42,38.86
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,50.23,37.27
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,47.95,35.54
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,45.09,33.23
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,38.62,27.67
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,34.57,24.04
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,30.48,20.12
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,22.55,11.83
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,15.46,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,64.57,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,168.79,44.15
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,278.52,218.11
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,382.78,311.79
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,462.43,379.4
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,546.7,445.93
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,613.36,495.74
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,681.64,544.41
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,737.48,581.19
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,788.53,613.16
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,833.76,640.24
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,877.44,665.54
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,913.27,685.23
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,946.81,703.11
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,973.5,715.61
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,986.77,719.32
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,998.71,723.76
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,1007.3,726.16
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,1010.13,724.66
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,1009.43,721.15
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,1007.08,717.89
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,1001.38,712.66
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,989.44,704.14
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,974.28,693.7
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,954.58,680.44
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,931.89,665.34
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,903.3,646.63
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,872.22,626.29
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,839.48,605.26
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,804.41,582.51
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,765.87,556.13
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,725.2,527.2
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,680.19,495.24
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,633.9,461.5
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,584.68,424.72
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,534.75,386.32
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,477.99,342.18
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,425.92,300.36
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,372.31,257.41
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,316.95,213.41
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,269.44,177.52
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,233.41,152.68
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,195.16,127.97
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,173.84,120.14
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,118.54,92.25
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,95.47,73.85
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,83.79,64.61
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,72.33,55.42
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,67.51,51.72
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,62.33,47.61
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,58.58,44.61
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,54.89,41.47
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,44.93,32.74
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,34.57,23.43
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,23.82,12.49
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,12.73,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,57.61,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,152.81,23.6
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,263.63,203.78
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,368.31,297.0
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,449.63,365.01
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,535.9,432.24
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,603.95,482.06
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,673.99,530.89
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,691.22,539.81
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,703.54,545.3
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,761.67,582.17
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,819.54,617.21
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,863.86,643.0
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,912.86,671.51
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,935.64,681.86
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,955.43,690.51
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,943.45,679.94
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,934.78,672.01
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,972.11,693.51
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,1002.96,710.23
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,1000.8,707.52
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,995.28,703.17
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,983.97,695.44
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,969.38,685.76
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,949.28,673.34
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,926.13,658.98
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,899.21,642.29
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,869.57,623.75
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,832.12,600.44
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,792.93,575.73
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,749.32,546.75
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,708.16,517.87
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,663.52,486.11
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,617.49,452.5
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,567.5,415.1
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,519.21,378.03
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,469.97,339.19
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,417.23,296.19
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,365.18,253.41
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,316.17,212.73
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,262.46,167.25
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,207.33,122.21
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,156.4,86.21
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,107.47,60.2
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,72.3,54.96
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,64.66,48.91
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,62.68,47.54
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,60.52,45.98
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,58.5,44.55
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,56.38,42.96
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,52.01,39.34
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,47.46,35.39
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,40.02,28.75
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,32.24,21.56
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,21.6,10.57
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,13.64,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,58.66,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,154.23,4.73
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,265.27,204.37
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,368.92,298.38
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,448.44,365.78
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,532.9,432.26
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,598.9,481.22
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,662.22,525.76
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,596.93,474.14
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,502.88,399.3
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,624.18,488.67
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,740.14,567.4
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,837.35,629.16
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,921.32,679.81
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,947.24,692.02
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,970.45,703.02
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,986.08,710.06
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,998.62,715.25
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,1005.42,716.78
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,1008.87,716.35
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,1005.99,712.44
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,999.68,706.57
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,988.04,697.86
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,973.02,687.15
2018,7,30,11,15,930.5,100.5,2.7,32.5,962.5,952.31,673.75
2018,7,30,11,30,933.0,101.0,2.8,32.8,977.0,928.49,658.41
2018,7,30,11,45,934.0,101.5,2.85,33.05,984.0,900.37,640.08
2018,7,30,12,0,935.0,102.0,2.9,33.3,991.0,869.47,619.96
2018,7,30,12,15,930.0,105.5,2.95,33.4,989.0,833.86,597.08
2018,7,30,12,30,925.0,109.0,3.0,33.5,987.0,796.09,572.66
2018,7,30,12,45,917.5,112.5,3.05,33.6,977.0,754.6,545.48
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,711.58,515.03
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,666.45,482.85
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,619.92,448.83
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,571.21,412.4
2018,7,30,14,0,893.0,113.0,3.3,33.4,888.0,521.67,374.28
2018,7,30,14,15,886.0,111.5,3.3,33.2,858.0,470.1,333.65
2018,7,30,14,30,879.0,110.0,3.3,33.0,828.0,418.27,291.69
2018,7,30,14,45,869.5,107.5,3.35,32.8,791.5,364.84,247.73
2018,7,30,15,0,860.0,105.0,3.4,32.6,755.0,311.84,203.53
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,259.16,159.88
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,207.59,119.13
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,147.34,76.87
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,97.99,51.84
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,64.14,47.37
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,63.85,47.44
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,62.32,46.46
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,55.14,40.74
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,53.2,39.4
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,51.17,37.93
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,47.79,35.21
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,44.3,32.25
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,38.01,26.68
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,31.49,20.65
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,21.8,10.23
2018,7,30,19,0,101.0,14.0,2.6,22.6,17.0,12.73,0.0
2018,7,30,19,15,50.5,7.0,2.5,22.15,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
