Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,10,5,15,35.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,8,10,5,30,70.0,12.0,1.0,20.3,14.0,50.44,0.0
2018,8,10,5,45,171.0,27.0,1.1,20.75,44.5,170.43,106.37
2018,8,10,6,0,272.0,42.0,1.2,21.2,75.0,267.47,209.55
2018,8,10,6,15,351.0,54.5,1.3,21.8,119.0,346.61,277.39
2018,8,10,6,30,430.0,67.0,1.4,22.4,163.0,436.14,349.8
2018,8,10,6,45,486.5,77.5,1.45,23.0,213.0,508.96,405.82
2018,8,10,7,0,543.0,88.0,1.5,23.6,263.0,584.14,460.34
2018,8,10,7,15,585.0,95.0,1.4,24.5,314.5,644.81,500.31
2018,8,10,7,30,627.0,102.0,1.3,25.4,366.0,705.84,538.56
2018,8,10,7,45,658.5,108.5,1.2,26.25,417.5,756.8,568.22
2018,8,10,8,0,690.0,115.0,1.1,27.1,469.0,806.82,596.03
2018,8,10,8,15,607.5,152.0,1.15,27.75,486.5,784.04,577.47
2018,8,10,8,30,525.0,189.0,1.2,28.4,504.0,747.23,549.83
2018,8,10,8,45,649.5,161.0,1.2,29.0,581.5,847.61,613.83
2018,8,10,9,0,774.0,133.0,1.2,29.6,659.0,933.38,663.99
2018,8,10,9,15,788.5,135.5,1.35,30.05,700.0,951.76,673.85
2018,8,10,9,30,803.0,138.0,1.5,30.5,741.0,967.08,682.62
2018,8,10,9,45,813.5,141.5,1.6,30.95,777.0,976.34,687.01
2018,8,10,10,0,824.0,145.0,1.7,31.4,813.0,982.28,689.48
2018,8,10,10,15,831.0,147.5,1.8,31.65,842.0,980.34,687.77
2018,8,10,10,30,838.0,150.0,1.9,31.9,871.0,975.02,684.13
2018,8,10,10,45,842.0,152.5,2.0,32.2,892.5,963.48,676.58
2018,8,10,11,0,846.0,155.0,2.1,32.5,914.0,948.66,667.09
2018,8,10,11,15,848.0,157.0,2.25,32.65,928.5,928.33,655.04
2018,8,10,11,30,850.0,159.0,2.4,32.8,943.0,904.97,641.0
2018,8,10,11,45,849.0,161.0,2.5,32.95,949.0,876.18,622.98
2018,8,10,12,0,848.0,163.0,2.6,33.1,955.0,844.82,603.21
2018,8,10,12,15,846.5,164.5,2.7,33.1,954.0,810.25,581.54
2018,8,10,12,30,845.0,166.0,2.8,33.1,953.0,773.54,557.27
2018,8,10,12,45,841.0,166.5,2.9,33.1,943.5,732.3,529.09
2018,8,10,13,0,837.0,167.0,3.0,33.1,934.0,689.56,499.2
2018,8,10,13,15,830.0,167.5,3.1,32.95,916.5,643.68,466.66
2018,8,10,13,30,823.0,168.0,3.2,32.8,899.0,596.96,432.59
2018,8,10,13,45,812.5,168.5,3.25,32.6,874.0,547.83,395.78
2018,8,10,14,0,802.0,169.0,3.3,32.4,849.0,498.62,357.86
2018,8,10,14,15,791.0,167.0,3.35,32.15,817.5,447.43,317.54
2018,8,10,14,30,780.0,165.0,3.4,31.9,786.0,396.69,276.55
2018,8,10,14,45,765.5,163.0,3.4,31.65,748.5,339.2,229.96
2018,8,10,15,0,751.0,161.0,3.4,31.4,711.0,288.46,188.15
2018,8,10,15,15,735.0,156.5,3.4,31.4,668.5,237.13,146.79
2018,8,10,15,30,719.0,152.0,3.4,31.4,626.0,187.64,109.77
2018,8,10,15,45,697.5,147.5,3.45,30.6,579.5,139.75,80.55
2018,8,10,16,0,676.0,143.0,3.5,29.8,533.0,94.66,72.51
2018,8,10,16,15,648.5,136.5,3.45,29.25,483.0,87.36,66.97
2018,8,10,16,30,621.0,130.0,3.4,28.7,433.0,86.14,66.38
2018,8,10,16,45,585.5,122.0,3.4,28.15,382.0,83.55,64.63
2018,8,10,17,0,550.0,114.0,3.4,27.6,331.0,80.76,62.67
2018,8,10,17,15,503.0,104.0,3.25,26.85,280.0,74.34,57.64
2018,8,10,17,30,456.0,94.0,3.1,26.1,229.0,68.52,52.96
2018,8,10,17,45,376.0,81.5,3.0,25.35,178.0,60.43,46.16
2018,8,10,18,0,296.0,69.0,2.9,24.6,127.0,52.05,38.84
2018,8,10,18,15,209.5,50.5,2.75,23.9,85.5,38.7,27.02
2018,8,10,18,30,123.0,32.0,2.6,23.2,44.0,25.79,14.88
2018,8,10,18,45,70.5,18.0,2.45,22.55,24.0,14.71,0.0
2018,8,10,19,0,18.0,4.0,2.3,21.9,4.0,3.64,0.0
2018,8,10,19,15,9.0,2.0,2.25,21.55,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,0.75,19.35,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,0.8,19.7,11.0,28.82,0.0
2018,8,11,5,45,122.5,27.5,0.85,20.05,40.5,140.89,83.19
2018,8,11,6,0,210.0,45.0,0.9,20.4,70.0,232.01,181.23
2018,8,11,6,15,285.5,60.5,0.9,21.0,113.0,309.95,247.8
2018,8,11,6,30,361.0,76.0,0.9,21.6,156.0,394.1,315.84
2018,8,11,6,45,410.5,89.0,0.9,22.15,203.0,459.87,366.59
2018,8,11,7,0,460.0,102.0,0.9,22.7,250.0,528.22,416.83
2018,8,11,7,15,475.0,116.0,1.0,23.45,292.5,570.75,446.08
2018,8,11,7,30,490.0,130.0,1.1,24.2,335.0,612.54,473.94
2018,8,11,7,45,394.0,166.0,1.2,25.0,344.5,580.53,446.07
2018,8,11,8,0,298.0,202.0,1.3,25.8,354.0,523.31,400.9
2018,8,11,8,15,345.0,213.0,1.4,26.5,406.5,582.04,442.22
2018,8,11,8,30,392.0,224.0,1.5,27.2,459.0,659.88,494.4
2018,8,11,8,45,462.5,222.0,1.6,27.95,520.0,727.26,538.97
2018,8,11,9,0,533.0,220.0,1.7,28.7,581.0,794.22,582.23
2018,8,11,9,15,557.5,226.5,1.8,29.2,625.0,824.38,600.07
2018,8,11,9,30,582.0,233.0,1.9,29.7,669.0,852.32,616.66
2018,8,11,9,45,623.0,230.5,2.05,30.15,717.0,890.24,640.55
2018,8,11,10,0,664.0,228.0,2.2,30.6,765.0,919.55,658.62
2018,8,11,10,15,581.5,274.5,2.3,30.85,757.0,871.33,624.36
2018,8,11,10,30,499.0,321.0,2.4,31.1,749.0,826.3,592.33
2018,8,11,10,45,562.5,299.0,2.55,31.3,793.5,849.12,608.94
2018,8,11,11,0,626.0,277.0,2.7,31.5,838.0,870.01,623.56
2018,8,11,11,15,687.0,250.5,2.8,31.6,875.0,878.26,629.91
2018,8,11,11,30,748.0,224.0,2.9,31.7,912.0,881.22,632.77
2018,8,11,11,45,720.5,242.5,3.0,31.75,909.5,846.31,608.99
2018,8,11,12,0,693.0,261.0,3.1,31.8,907.0,809.91,584.21
2018,8,11,12,15,730.5,237.5,3.2,31.65,917.5,786.28,569.64
2018,8,11,12,30,768.0,214.0,3.3,31.5,928.0,758.63,551.82
2018,8,11,12,45,778.0,204.5,3.4,31.4,922.0,718.84,524.65
2018,8,11,13,0,788.0,195.0,3.5,31.3,916.0,679.08,496.79
2018,8,11,13,15,785.5,192.0,3.5,31.1,899.5,634.86,464.77
2018,8,11,13,30,783.0,189.0,3.5,30.9,883.0,589.59,431.2
2018,8,11,13,45,778.0,186.0,3.55,30.65,860.0,542.18,395.36
2018,8,11,14,0,773.0,183.0,3.6,30.4,837.0,494.29,358.11
2018,8,11,14,15,765.5,178.5,3.6,30.15,806.0,438.96,314.44
2018,8,11,14,30,758.0,174.0,3.6,29.9,775.0,387.91,272.79
2018,8,11,14,45,748.5,168.5,3.6,29.6,738.5,335.92,229.8
2018,8,11,15,0,739.0,163.0,3.6,29.3,702.0,284.74,187.25
2018,8,11,15,15,722.5,159.0,3.6,29.3,660.0,234.3,146.35
2018,8,11,15,30,706.0,155.0,3.6,29.3,618.0,185.75,110.0
2018,8,11,15,45,688.5,148.0,3.55,28.55,572.5,137.14,80.17
2018,8,11,16,0,671.0,141.0,3.5,27.8,527.0,90.9,70.04
2018,8,11,16,15,649.0,133.5,3.45,27.3,478.5,85.46,65.97
2018,8,11,16,30,627.0,126.0,3.4,26.8,430.0,83.46,64.68
2018,8,11,16,45,595.0,117.0,3.35,26.35,379.0,80.0,62.15
2018,8,11,17,0,563.0,108.0,3.3,25.9,328.0,76.26,59.33
2018,8,11,17,15,519.5,98.0,3.15,25.25,277.5,71.35,55.5
2018,8,11,17,30,476.0,88.0,3.0,24.6,227.0,64.38,49.77
2018,8,11,17,45,417.0,75.5,2.9,23.95,179.5,56.24,42.84
2018,8,11,18,0,358.0,63.0,2.8,23.3,132.0,47.78,35.38
2018,8,11,18,15,275.0,48.0,2.7,22.75,91.0,36.99,25.66
2018,8,11,18,30,192.0,33.0,2.6,22.2,50.0,25.82,14.71
2018,8,11,18,45,107.5,18.5,2.5,21.6,27.0,16.83,0.0
2018,8,11,19,0,23.0,4.0,2.4,21.0,4.0,3.64,0.0
2018,8,11,19,15,11.5,2.0,2.4,20.65,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,12,5,15,30.5,5.5,0.75,17.2,6.0,0.0,0.0
2018,8,12,5,30,61.0,11.0,0.8,17.5,12.0,44.32,0.0
2018,8,12,5,45,159.5,26.5,0.8,17.8,42.0,160.76,90.93
2018,8,12,6,0,258.0,42.0,0.8,18.1,72.0,258.73,203.5
2018,8,12,6,15,341.0,54.0,0.8,18.45,115.5,338.76,272.92
2018,8,12,6,30,424.0,66.0,0.8,18.8,159.0,429.59,346.74
2018,8,12,6,45,485.0,75.5,0.8,19.15,209.0,504.45,404.59
2018,8,12,7,0,546.0,85.0,0.8,19.5,259.0,581.9,460.82
2018,8,12,7,15,590.0,92.0,0.8,20.05,311.0,644.18,503.1
2018,8,12,7,30,634.0,99.0,0.8,20.6,363.0,706.96,544.07
2018,8,12,7,45,668.0,103.5,0.8,21.1,414.5,757.75,575.39
2018,8,12,8,0,702.0,108.0,0.8,21.6,466.0,807.69,605.33
2018,8,12,8,15,713.5,116.0,0.8,22.35,511.5,839.7,622.07
2018,8,12,8,30,725.0,124.0,0.8,23.1,557.0,869.3,637.17
2018,8,12,8,45,752.0,125.0,0.85,23.85,605.0,896.94,651.69
2018,8,12,9,0,779.0,126.0,0.9,24.6,653.0,928.59,668.66
2018,8,12,9,15,785.0,133.5,0.95,25.3,692.5,944.2,675.5
2018,8,12,9,30,791.0,141.0,1.0,26.0,732.0,956.58,680.6
2018,8,12,9,45,803.0,143.5,1.1,26.7,768.0,966.11,684.92
2018,8,12,10,0,815.0,146.0,1.2,27.4,804.0,972.35,687.29
2018,8,12,10,15,823.0,148.0,1.25,28.05,833.0,970.81,684.29
2018,8,12,10,30,831.0,150.0,1.3,28.7,862.0,965.89,679.42
2018,8,12,10,45,837.0,151.5,1.4,29.35,884.5,955.2,671.87
2018,8,12,11,0,843.0,153.0,1.5,30.0,907.0,941.21,662.36
2018,8,12,11,15,846.5,154.0,1.55,30.35,921.5,921.23,649.31
2018,8,12,11,30,850.0,155.0,1.6,30.7,936.0,898.19,634.42
2018,8,12,11,45,851.5,155.5,1.7,31.05,942.5,870.06,616.87
2018,8,12,12,0,853.0,156.0,1.8,31.4,949.0,839.25,597.5
2018,8,12,12,15,851.0,157.0,1.9,31.5,947.5,803.69,575.46
2018,8,12,12,30,849.0,158.0,2.0,31.6,946.0,766.02,550.89
2018,8,12,12,45,845.0,158.5,2.1,31.7,936.0,724.64,522.78
2018,8,12,13,0,841.0,159.0,2.2,31.8,926.0,681.72,492.91
2018,8,12,13,15,836.0,158.0,2.3,31.7,909.0,635.63,460.44
2018,8,12,13,30,831.0,157.0,2.4,31.6,892.0,588.54,426.24
2018,8,12,13,45,823.5,156.0,2.5,31.55,867.5,539.36,389.4
2018,8,12,14,0,816.0,155.0,2.6,31.5,843.0,489.8,351.12
2018,8,12,14,15,805.5,153.5,2.7,31.25,812.0,438.48,310.72
2018,8,12,14,30,795.0,152.0,2.8,31.0,781.0,387.52,269.46
2018,8,12,14,45,781.5,150.0,2.85,30.8,743.5,335.88,226.91
2018,8,12,15,0,768.0,148.0,2.9,30.6,706.0,285.36,185.13
2018,8,12,15,15,752.5,143.5,2.9,30.6,663.5,226.55,138.2
2018,8,12,15,30,737.0,139.0,2.9,30.6,621.0,176.21,100.91
2018,8,12,15,45,715.0,135.5,3.05,29.85,574.5,128.03,72.51
2018,8,12,16,0,693.0,132.0,3.2,29.1,528.0,82.67,62.92
2018,8,12,16,15,665.0,126.5,3.25,28.55,478.0,80.9,61.86
2018,8,12,16,30,637.0,121.0,3.3,28.0,428.0,80.09,61.57
2018,8,12,16,45,601.5,113.0,3.35,27.45,376.0,77.21,59.55
2018,8,12,17,0,566.0,105.0,3.4,26.9,324.0,74.12,57.3
2018,8,12,17,15,520.5,95.5,3.3,26.0,273.5,69.51,53.77
2018,8,12,17,30,475.0,86.0,3.2,25.1,223.0,63.02,48.5
2018,8,12,17,45,413.0,73.5,3.1,24.25,175.0,54.83,41.56
2018,8,12,18,0,351.0,61.0,3.0,23.4,127.0,46.31,34.08
2018,8,12,18,15,267.5,46.0,2.9,22.65,87.0,35.48,24.34
2018,8,12,18,30,184.0,31.0,2.8,21.9,47.0,24.27,13.19
2018,8,12,18,45,102.5,17.5,2.7,21.2,25.5,15.92,0.0
2018,8,12,19,0,21.0,4.0,2.6,20.5,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.45,20.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,1.1,15.8,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,1.2,16.1,11.0,39.41,0.0
2018,8,13,5,45,145.0,25.5,1.3,16.45,39.5,149.31,78.4
2018,8,13,6,0,236.0,41.0,1.4,16.8,68.0,242.97,192.28
2018,8,13,6,15,314.5,54.5,1.35,17.3,110.5,321.1,261.18
2018,8,13,6,30,393.0,68.0,1.3,17.8,153.0,405.91,331.5
2018,8,13,6,45,450.5,79.0,1.3,18.35,202.0,476.42,387.37
2018,8,13,7,0,508.0,90.0,1.3,18.9,251.0,556.34,446.98
2018,8,13,7,15,550.0,99.0,1.35,19.65,302.0,618.27,490.34
2018,8,13,7,30,592.0,108.0,1.4,20.4,353.0,680.65,532.45
2018,8,13,7,45,624.0,114.5,1.4,21.15,403.5,731.14,564.24
2018,8,13,8,0,656.0,121.0,1.4,21.9,454.0,780.74,594.52
2018,8,13,8,15,680.0,127.0,1.4,22.6,503.0,821.0,617.76
2018,8,13,8,30,704.0,133.0,1.4,23.3,552.0,859.4,639.34
2018,8,13,8,45,722.5,137.5,1.45,24.05,597.0,888.54,654.99
2018,8,13,9,0,741.0,142.0,1.5,24.8,642.0,915.15,668.96
2018,8,13,9,15,750.5,148.5,1.55,25.45,681.5,932.55,677.2
2018,8,13,9,30,760.0,155.0,1.6,26.1,721.0,946.87,683.62
2018,8,13,9,45,763.5,162.0,1.65,26.8,754.0,945.99,680.34
2018,8,13,10,0,767.0,169.0,1.7,27.5,787.0,948.55,679.57
2018,8,13,10,15,775.5,171.5,1.8,27.85,815.5,948.09,678.51
2018,8,13,10,30,784.0,174.0,1.9,28.2,844.0,944.35,675.49
2018,8,13,10,45,789.5,176.0,2.0,28.6,865.5,934.0,668.24
2018,8,13,11,0,795.0,178.0,2.1,29.0,887.0,920.47,659.07
2018,8,13,11,15,798.0,179.5,2.2,29.2,901.0,901.1,646.73
2018,8,13,11,30,801.0,181.0,2.3,29.4,915.0,878.81,632.52
2018,8,13,11,45,802.0,182.0,2.4,29.55,921.5,851.59,615.18
2018,8,13,12,0,803.0,183.0,2.5,29.7,928.0,821.85,596.1
2018,8,13,12,15,806.5,180.5,2.6,29.7,928.0,788.61,574.39
2018,8,13,12,30,810.0,178.0,2.7,29.7,928.0,753.13,550.31
2018,8,13,12,45,812.0,175.5,2.85,29.75,921.0,714.51,523.63
2018,8,13,13,0,814.0,173.0,3.0,29.8,914.0,674.04,494.95
2018,8,13,13,15,766.5,194.0,3.05,29.65,881.5,621.35,456.46
2018,8,13,13,30,719.0,215.0,3.1,29.5,849.0,568.9,417.52
2018,8,13,13,45,735.5,201.0,3.2,29.4,834.0,525.34,384.43
2018,8,13,14,0,752.0,187.0,3.3,29.3,819.0,479.57,348.48
2018,8,13,14,15,759.0,175.0,3.35,29.05,793.0,429.39,308.24
2018,8,13,14,30,766.0,163.0,3.4,28.8,767.0,383.67,270.03
2018,8,13,14,45,744.0,164.0,3.4,28.55,727.5,326.8,223.45
2018,8,13,15,0,722.0,165.0,3.4,28.3,688.0,277.54,182.64
2018,8,13,15,15,713.0,157.5,3.4,28.3,648.0,226.86,141.41
2018,8,13,15,30,704.0,150.0,3.4,28.3,608.0,177.3,104.35
2018,8,13,15,45,681.0,145.5,3.45,27.6,561.5,130.2,76.74
2018,8,13,16,0,658.0,141.0,3.5,26.9,515.0,87.62,67.63
2018,8,13,16,15,628.0,135.0,3.5,26.4,465.5,86.84,67.4
2018,8,13,16,30,598.0,129.0,3.5,25.9,416.0,85.95,67.05
2018,8,13,16,45,561.0,121.0,3.5,25.4,365.0,83.34,65.25
2018,8,13,17,0,524.0,113.0,3.5,24.9,314.0,79.39,62.27
2018,8,13,17,15,477.0,102.0,3.45,24.15,264.0,73.1,57.27
2018,8,13,17,30,430.0,91.0,3.4,23.4,214.0,66.51,51.85
2018,8,13,17,45,366.5,77.5,3.3,22.7,167.0,57.69,44.28
2018,8,13,18,0,303.0,64.0,3.2,22.0,120.0,48.52,36.14
2018,8,13,18,15,224.5,47.0,3.15,21.3,81.0,36.21,25.04
2018,8,13,18,30,146.0,30.0,3.1,20.6,42.0,23.46,12.25
2018,8,13,18,45,80.5,16.5,3.05,19.9,22.5,15.01,0.0
2018,8,13,19,0,15.0,3.0,3.0,19.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,18.85,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,2.05,14.6,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.1,14.9,9.0,26.89,0.0
2018,8,14,5,45,116.0,25.0,2.15,15.25,36.5,130.02,61.27
2018,8,14,6,0,197.0,42.0,2.2,15.6,64.0,219.54,174.16
2018,8,14,6,15,270.5,58.0,2.2,16.05,106.0,295.88,242.65
2018,8,14,6,30,344.0,74.0,2.2,16.5,148.0,378.34,312.65
2018,8,14,6,45,403.5,87.5,2.15,16.95,197.0,451.63,372.27
2018,8,14,7,0,463.0,101.0,2.1,17.4,246.0,528.23,431.73
2018,8,14,7,15,503.5,111.0,2.05,18.0,295.5,586.95,474.38
2018,8,14,7,30,544.0,121.0,2.0,18.6,345.0,646.6,515.73
2018,8,14,7,45,582.0,128.0,1.9,19.2,396.5,708.53,556.81
2018,8,14,8,0,620.0,135.0,1.8,19.8,448.0,763.39,591.31
2018,8,14,8,15,647.5,140.5,1.8,20.5,497.0,805.71,616.68
2018,8,14,8,30,675.0,146.0,1.8,21.2,546.0,846.28,640.43
2018,8,14,8,45,697.0,149.5,1.75,21.85,591.5,877.2,656.83
2018,8,14,9,0,719.0,153.0,1.7,22.5,637.0,905.7,671.44
2018,8,14,9,15,742.0,152.0,1.75,23.1,678.5,927.33,682.72
2018,8,14,9,30,765.0,151.0,1.8,23.7,720.0,939.77,688.11
2018,8,14,9,45,786.5,149.0,1.8,24.35,758.0,953.66,693.88
2018,8,14,10,0,808.0,147.0,1.8,25.0,796.0,964.25,697.58
2018,8,14,10,15,817.5,148.0,1.95,25.4,825.0,963.02,696.34
2018,8,14,10,30,827.0,149.0,2.1,25.8,854.0,958.43,693.09
2018,8,14,10,45,834.0,149.0,2.2,26.25,876.0,947.09,684.91
2018,8,14,11,0,841.0,149.0,2.3,26.7,898.0,932.48,674.74
2018,8,14,11,15,846.0,149.0,2.4,27.0,912.5,904.02,656.02
2018,8,14,11,30,851.0,149.0,2.5,27.3,927.0,882.15,641.67
2018,8,14,11,45,853.5,149.0,2.6,27.55,934.0,855.28,624.04
2018,8,14,12,0,856.0,149.0,2.7,27.8,941.0,825.78,604.61
2018,8,14,12,15,862.5,144.0,2.8,27.95,941.5,792.64,582.86
2018,8,14,12,30,869.0,139.0,2.9,28.1,942.0,756.98,558.83
2018,8,14,12,45,875.5,133.0,2.95,28.25,935.0,718.06,530.92
2018,8,14,13,0,882.0,127.0,3.0,28.4,928.0,676.81,500.76
2018,8,14,13,15,878.5,126.0,3.1,28.35,911.5,631.34,467.28
2018,8,14,13,30,875.0,125.0,3.2,28.3,895.0,584.55,431.89
2018,8,14,13,45,870.5,123.0,3.3,28.25,871.0,535.36,393.69
2018,8,14,14,0,866.0,121.0,3.4,28.2,847.0,485.33,353.69
2018,8,14,14,15,858.0,119.0,3.45,28.0,816.0,433.27,311.16
2018,8,14,14,30,850.0,117.0,3.5,27.8,785.0,381.1,267.47
2018,8,14,14,45,840.0,114.0,3.55,27.6,747.5,327.75,222.23
2018,8,14,15,0,830.0,111.0,3.6,27.4,710.0,267.18,171.54
2018,8,14,15,15,816.0,108.5,3.6,27.4,668.0,214.18,128.01
2018,8,14,15,30,802.0,106.0,3.6,27.4,626.0,162.66,89.67
2018,8,14,15,45,784.0,102.5,3.7,26.7,579.0,111.87,60.46
2018,8,14,16,0,766.0,99.0,3.8,26.0,532.0,67.99,51.56
2018,8,14,16,15,742.5,94.5,3.8,25.5,482.0,66.75,50.85
2018,8,14,16,30,719.0,90.0,3.8,25.0,432.0,59.24,44.81
2018,8,14,16,45,686.5,85.0,3.8,24.5,380.5,57.61,43.69
2018,8,14,17,0,654.0,80.0,3.8,24.0,329.0,55.87,42.46
2018,8,14,17,15,608.5,73.5,3.8,23.3,277.5,52.8,40.06
2018,8,14,17,30,563.0,67.0,3.8,22.6,226.0,49.59,37.44
2018,8,14,17,45,498.0,58.5,3.75,21.85,177.0,44.5,33.03
2018,8,14,18,0,433.0,50.0,3.7,21.1,128.0,39.21,28.24
2018,8,14,18,15,335.0,39.0,3.65,20.45,87.5,31.37,20.97
2018,8,14,18,30,237.0,28.0,3.6,19.8,47.0,23.23,11.6
2018,8,14,18,45,126.5,15.0,3.55,19.15,24.5,13.64,0.0
2018,8,14,19,0,16.0,2.0,3.5,18.5,2.0,0.0,0.0
2018,8,14,19,15,8.0,1.0,3.5,18.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,15,33.0,4.5,1.8,14.55,5.0,0.0,0.0
2018,8,15,5,30,66.0,9.0,1.8,14.9,10.0,45.1,0.0
2018,8,15,5,45,186.5,22.5,1.85,15.25,40.0,167.18,69.88
2018,8,15,6,0,307.0,36.0,1.9,15.6,70.0,281.92,223.6
2018,8,15,6,15,395.5,46.0,1.8,16.15,114.0,368.15,300.8
2018,8,15,6,30,484.0,56.0,1.7,16.7,158.0,460.71,377.64
2018,8,15,6,45,543.5,63.0,1.6,17.2,208.0,532.68,433.47
2018,8,15,7,0,603.0,70.0,1.5,17.7,258.0,607.22,488.04
2018,8,15,7,15,644.5,75.5,1.35,18.35,310.0,666.74,527.93
2018,8,15,7,30,686.0,81.0,1.2,19.0,362.0,726.69,565.95
2018,8,15,7,45,716.5,84.5,1.1,19.6,413.0,769.45,590.78
2018,8,15,8,0,747.0,88.0,1.0,20.2,464.0,816.28,617.5
2018,8,15,8,15,769.5,91.5,1.0,20.95,513.5,854.12,638.35
2018,8,15,8,30,792.0,95.0,1.0,21.7,563.0,889.86,657.48
2018,8,15,8,45,766.0,114.0,1.0,22.4,596.0,895.02,656.65
2018,8,15,9,0,740.0,133.0,1.0,23.1,629.0,901.52,657.23
2018,8,15,9,15,704.5,160.0,1.1,23.7,656.0,898.89,653.94
2018,8,15,9,30,669.0,187.0,1.2,24.3,683.0,891.5,647.78
2018,8,15,9,45,770.5,147.5,1.3,24.9,745.0,935.26,674.56
2018,8,15,10,0,872.0,108.0,1.4,25.5,807.0,972.77,696.47
2018,8,15,10,15,879.5,109.0,1.55,25.95,836.0,970.02,694.19
2018,8,15,10,30,887.0,110.0,1.7,26.4,865.0,963.89,690.24
2018,8,15,10,45,892.5,111.0,1.85,26.85,887.5,952.46,682.94
2018,8,15,11,0,898.0,112.0,2.0,27.3,910.0,937.69,673.51
2018,8,15,11,15,902.0,112.0,2.15,27.55,924.5,917.32,660.96
2018,8,15,11,30,906.0,112.0,2.3,27.8,939.0,893.81,646.31
2018,8,15,11,45,908.0,112.0,2.4,28.05,946.0,865.61,628.07
2018,8,15,12,0,910.0,112.0,2.5,28.3,953.0,834.61,607.9
2018,8,15,12,15,910.0,112.0,2.6,28.4,952.0,799.43,585.16
2018,8,15,12,30,910.0,112.0,2.7,28.5,951.0,761.88,560.62
2018,8,15,12,45,908.5,111.0,2.8,28.65,941.5,720.25,531.43
2018,8,15,13,0,907.0,110.0,2.9,28.8,932.0,676.73,499.83
2018,8,15,13,15,904.0,109.5,3.0,28.75,915.5,631.0,466.18
2018,8,15,13,30,901.0,109.0,3.1,28.7,899.0,583.82,430.47
2018,8,15,13,45,896.5,107.0,3.2,28.65,875.0,533.47,391.38
2018,8,15,14,0,892.0,105.0,3.3,28.6,851.0,482.23,350.41
2018,8,15,14,15,884.5,103.5,3.35,28.45,820.0,429.51,307.18
2018,8,15,14,30,877.0,102.0,3.4,28.3,789.0,376.59,262.7
2018,8,15,14,45,867.5,100.0,3.45,28.1,752.0,322.76,216.92
2018,8,15,15,0,858.0,98.0,3.5,27.9,715.0,269.38,171.56
2018,8,15,15,15,844.5,96.0,3.5,27.9,672.5,215.95,127.83
2018,8,15,15,30,831.0,94.0,3.5,27.9,630.0,163.8,89.49
2018,8,15,15,45,813.5,91.0,3.55,27.3,583.0,102.7,53.26
2018,8,15,16,0,796.0,88.0,3.6,26.7,536.0,60.74,45.37
2018,8,15,16,15,773.0,84.0,3.65,26.2,485.5,59.54,44.66
2018,8,15,16,30,750.0,80.0,3.7,25.7,435.0,58.23,43.83
2018,8,15,16,45,718.0,76.0,3.7,25.25,383.0,56.77,42.85
2018,8,15,17,0,686.0,72.0,3.7,24.8,331.0,50.36,37.62
2018,8,15,17,15,641.0,66.5,3.65,24.05,279.0,47.78,35.62
2018,8,15,17,30,596.0,61.0,3.6,23.3,227.0,45.1,33.45
2018,8,15,17,45,528.5,53.5,3.6,22.55,177.5,40.6,29.55
2018,8,15,18,0,461.0,46.0,3.6,21.8,128.0,35.95,25.33
2018,8,15,18,15,357.0,36.5,3.55,21.15,87.0,29.31,19.09
2018,8,15,18,30,253.0,27.0,3.5,20.5,46.0,22.47,10.32
2018,8,15,18,45,135.0,14.5,3.45,19.85,24.0,13.19,0.0
2018,8,15,19,0,17.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,15,19,15,8.5,1.0,3.35,18.85,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.6,15.5,10.0,47.26,0.0
2018,8,16,5,45,199.0,21.5,1.6,15.8,39.5,172.43,58.79
2018,8,16,6,0,328.0,34.0,1.6,16.1,69.0,293.27,230.98
2018,8,16,6,15,418.5,43.0,1.45,16.75,113.5,380.05,308.58
2018,8,16,6,30,509.0,52.0,1.3,17.4,158.0,473.39,384.67
2018,8,16,6,45,568.5,59.0,1.15,18.05,209.0,545.99,439.47
2018,8,16,7,0,628.0,66.0,1.0,18.7,260.0,621.25,492.57
2018,8,16,7,15,668.0,70.5,0.95,19.5,312.0,678.83,530.38
2018,8,16,7,30,708.0,75.0,0.9,20.3,364.0,732.3,563.55
2018,8,16,7,45,737.5,78.5,0.8,21.1,415.5,779.83,590.48
2018,8,16,8,0,767.0,82.0,0.7,21.9,467.0,826.12,615.37
2018,8,16,8,15,788.0,85.5,0.85,22.7,516.0,862.91,637.44
2018,8,16,8,30,809.0,89.0,1.0,23.5,565.0,897.52,657.9
2018,8,16,8,45,825.5,91.0,1.15,24.25,610.5,913.71,666.42
2018,8,16,9,0,842.0,93.0,1.3,25.0,656.0,936.93,679.63
2018,8,16,9,15,851.5,96.5,1.4,25.7,696.5,952.16,687.0
2018,8,16,9,30,861.0,100.0,1.5,26.4,737.0,964.18,692.47
2018,8,16,9,45,866.5,103.5,1.65,27.05,771.0,968.95,694.28
2018,8,16,10,0,872.0,107.0,1.8,27.7,805.0,970.33,694.04
2018,8,16,10,15,879.0,108.5,1.85,28.2,833.5,967.59,690.49
2018,8,16,10,30,886.0,110.0,1.9,28.7,862.0,961.44,684.98
2018,8,16,10,45,891.5,110.5,2.0,29.2,884.0,949.46,676.48
2018,8,16,11,0,897.0,111.0,2.1,29.7,906.0,934.15,665.99
2018,8,16,11,15,900.5,111.0,2.15,30.0,920.0,913.3,652.07
2018,8,16,11,30,904.0,111.0,2.2,30.3,934.0,889.35,636.25
2018,8,16,11,45,905.5,111.0,2.25,30.55,940.5,860.74,617.57
2018,8,16,12,0,907.0,111.0,2.3,30.8,947.0,829.37,597.08
2018,8,16,12,15,906.5,111.0,2.35,30.9,945.5,793.85,574.13
2018,8,16,12,30,906.0,111.0,2.4,31.0,944.0,756.01,549.48
2018,8,16,12,45,903.5,111.0,2.45,31.1,934.5,714.65,520.65
2018,8,16,13,0,901.0,111.0,2.5,31.2,925.0,671.45,489.62
2018,8,16,13,15,898.5,109.0,2.6,31.1,908.0,624.97,456.11
2018,8,16,13,30,896.0,107.0,2.7,31.0,891.0,577.06,420.52
2018,8,16,13,45,891.5,106.0,2.8,30.9,867.5,527.69,382.7
2018,8,16,14,0,887.0,105.0,2.9,30.8,844.0,477.41,342.96
2018,8,16,14,15,880.5,103.0,2.95,30.55,813.5,424.9,300.47
2018,8,16,14,30,874.0,101.0,3.0,30.3,783.0,372.1,256.64
2018,8,16,14,45,864.5,99.0,3.05,30.05,746.0,318.39,211.46
2018,8,16,15,0,855.0,97.0,3.1,29.8,709.0,265.13,166.71
2018,8,16,15,15,841.5,94.0,3.1,29.8,666.0,211.15,123.13
2018,8,16,15,30,828.0,91.0,3.1,29.8,623.0,158.48,85.1
2018,8,16,15,45,812.0,88.0,3.15,29.15,576.5,97.59,50.0
2018,8,16,16,0,796.0,85.0,3.2,28.5,530.0,58.81,43.43
2018,8,16,16,15,774.0,81.0,3.25,28.0,480.0,57.53,42.65
2018,8,16,16,30,752.0,77.0,3.3,27.5,430.0,56.14,41.75
2018,8,16,16,45,720.5,73.0,3.3,27.0,378.5,54.59,40.7
2018,8,16,17,0,689.0,69.0,3.3,26.5,327.0,52.98,39.57
2018,8,16,17,15,644.5,63.5,3.25,25.75,275.0,45.66,33.55
2018,8,16,17,30,600.0,58.0,3.2,25.0,223.0,42.88,31.29
2018,8,16,17,45,533.0,51.0,3.15,24.2,174.0,38.69,27.68
2018,8,16,18,0,466.0,44.0,3.1,23.4,125.0,34.38,23.77
2018,8,16,18,15,360.5,35.0,3.0,22.75,84.5,28.11,17.87
2018,8,16,18,30,255.0,26.0,2.9,22.1,44.0,21.69,8.82
2018,8,16,18,45,136.0,14.5,2.8,21.45,23.0,13.19,0.0
2018,8,16,19,0,17.0,3.0,2.7,20.8,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.6,20.55,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.55,17.6,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.5,18.0,9.0,46.83,0.0
2018,8,17,5,45,201.5,20.0,0.45,18.45,38.0,171.22,41.4
2018,8,17,6,0,332.0,32.0,0.4,18.9,67.0,293.45,225.33
2018,8,17,6,15,422.5,41.0,0.4,19.5,111.5,379.85,300.92
2018,8,17,6,30,513.0,50.0,0.4,20.1,156.0,473.11,374.83
2018,8,17,6,45,572.0,56.0,0.4,20.7,206.0,543.92,427.21
2018,8,17,7,0,631.0,62.0,0.4,21.3,256.0,617.39,478.53
2018,8,17,7,15,671.0,67.0,0.45,22.2,308.0,671.17,513.49
2018,8,17,7,30,711.0,72.0,0.5,23.1,360.0,730.25,550.73
2018,8,17,7,45,739.5,75.0,0.55,23.95,411.0,776.22,577.89
2018,8,17,8,0,768.0,78.0,0.6,24.8,462.0,820.94,603.59
2018,8,17,8,15,789.0,81.5,0.75,25.55,511.0,857.73,625.58
2018,8,17,8,30,810.0,85.0,0.9,26.3,560.0,892.34,645.97
2018,8,17,8,45,826.5,87.0,1.05,27.0,605.5,908.72,654.7
2018,8,17,9,0,843.0,89.0,1.2,27.7,651.0,931.98,667.98
2018,8,17,9,15,854.5,91.0,1.35,28.1,691.5,947.45,676.99
2018,8,17,9,30,866.0,93.0,1.5,28.5,732.0,959.78,684.12
2018,8,17,9,45,875.0,94.5,1.6,28.9,767.0,965.83,686.71
2018,8,17,10,0,884.0,96.0,1.7,29.3,802.0,968.52,687.36
2018,8,17,10,15,891.5,97.0,1.8,29.55,831.0,965.8,685.15
2018,8,17,10,30,899.0,98.0,1.9,29.8,860.0,959.63,680.92
2018,8,17,10,45,903.5,99.5,2.0,30.1,882.0,947.73,673.05
2018,8,17,11,0,908.0,101.0,2.1,30.4,904.0,932.46,663.13
2018,8,17,11,15,911.5,101.0,2.2,30.5,918.0,911.5,650.16
2018,8,17,11,30,915.0,101.0,2.3,30.6,932.0,887.4,635.18
2018,8,17,11,45,916.5,101.5,2.4,30.7,939.0,859.07,617.38
2018,8,17,12,0,918.0,102.0,2.5,30.8,946.0,827.91,597.64
2018,8,17,12,15,917.0,102.5,2.6,30.8,944.5,792.17,574.93
2018,8,17,12,30,916.0,103.0,2.7,30.8,943.0,754.09,550.43
2018,8,17,12,45,913.5,103.0,2.75,30.8,933.5,712.38,521.44
2018,8,17,13,0,911.0,103.0,2.8,30.8,924.0,668.8,490.03
2018,8,17,13,15,907.5,102.0,2.9,30.7,907.0,622.12,456.01
2018,8,17,13,30,904.0,101.0,3.0,30.6,890.0,574.06,419.94
2018,8,17,13,45,899.0,100.0,3.05,30.5,866.0,524.05,381.19
2018,8,17,14,0,894.0,99.0,3.1,30.4,842.0,473.18,340.61
2018,8,17,14,15,887.0,97.5,3.1,30.2,811.0,420.49,297.57
2018,8,17,14,30,880.0,96.0,3.1,30.0,780.0,367.56,253.29
2018,8,17,14,45,870.0,94.0,3.15,29.85,742.5,313.39,207.51
2018,8,17,15,0,860.0,92.0,3.2,29.7,705.0,259.74,162.33
2018,8,17,15,15,847.0,89.5,3.2,29.7,662.5,205.94,118.95
2018,8,17,15,30,834.0,87.0,3.2,29.7,620.0,153.39,81.36
2018,8,17,15,45,817.5,84.5,3.2,29.15,573.5,102.09,54.65
2018,8,17,16,0,801.0,82.0,3.2,28.6,527.0,56.93,41.86
2018,8,17,16,15,779.5,78.5,3.15,28.25,477.5,55.92,41.28
2018,8,17,16,30,758.0,75.0,3.1,27.9,428.0,54.84,40.6
2018,8,17,16,45,727.0,70.5,3.1,27.5,376.0,52.84,39.15
2018,8,17,17,0,696.0,66.0,3.1,27.1,324.0,50.74,37.58
2018,8,17,17,15,652.0,61.0,3.0,26.5,272.5,48.07,35.5
2018,8,17,17,30,608.0,56.0,2.9,25.9,221.0,41.47,29.96
2018,8,17,17,45,541.5,49.5,2.8,25.25,172.0,37.62,26.62
2018,8,17,18,0,475.0,43.0,2.7,24.6,123.0,33.69,23.02
2018,8,17,18,15,368.5,33.5,2.6,24.05,82.5,26.92,16.69
2018,8,17,18,30,262.0,24.0,2.5,23.5,42.0,19.95,6.53
2018,8,17,18,45,140.0,13.5,2.35,22.95,22.0,12.28,0.0
2018,8,17,19,0,18.0,3.0,2.2,22.4,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,22.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,18,5,15,46.0,4.5,0.7,20.6,5.0,0.0,0.0
2018,8,18,5,30,92.0,9.0,0.7,21.1,10.0,59.34,0.0
2018,8,18,5,45,243.0,19.5,0.75,21.55,40.0,194.18,24.81
2018,8,18,6,0,394.0,30.0,0.8,22.0,70.0,330.84,250.52
2018,8,18,6,15,486.5,37.5,0.8,22.55,116.5,418.7,328.47
2018,8,18,6,30,579.0,45.0,0.8,23.1,163.0,507.6,398.43
2018,8,18,6,45,636.0,49.5,0.8,23.65,214.5,578.25,450.6
2018,8,18,7,0,693.0,54.0,0.8,24.2,266.0,650.84,501.05
2018,8,18,7,15,731.5,58.0,0.9,25.1,319.5,708.95,539.25
2018,8,18,7,30,770.0,62.0,1.0,26.0,373.0,767.04,575.98
2018,8,18,7,45,797.0,65.0,1.15,26.9,425.5,813.1,604.06
2018,8,18,8,0,824.0,68.0,1.3,27.8,478.0,848.73,624.69
2018,8,18,8,15,843.0,71.0,1.45,28.4,528.0,884.09,645.61
2018,8,18,8,30,862.0,74.0,1.6,29.0,578.0,917.12,664.78
2018,8,18,8,45,876.5,76.0,1.75,29.55,624.0,941.99,678.7
2018,8,18,9,0,891.0,78.0,1.9,30.1,670.0,963.95,690.81
2018,8,18,9,15,888.5,86.5,2.0,30.45,708.5,973.97,695.39
2018,8,18,9,30,886.0,95.0,2.1,30.8,747.0,980.23,697.84
2018,8,18,9,45,877.0,106.5,2.2,31.1,778.0,979.77,696.34
2018,8,18,10,0,868.0,118.0,2.3,31.4,809.0,975.45,692.61
2018,8,18,10,15,875.5,120.0,2.4,31.55,838.5,973.35,690.84
2018,8,18,10,30,883.0,122.0,2.5,31.7,868.0,967.81,686.98
2018,8,18,10,45,887.5,123.0,2.6,31.85,889.5,955.03,678.65
2018,8,18,11,0,892.0,124.0,2.7,32.0,911.0,938.94,668.33
2018,8,18,11,15,895.0,125.5,2.75,32.0,926.0,918.75,655.46
2018,8,18,11,30,898.0,127.0,2.8,32.0,941.0,895.43,640.63
2018,8,18,11,45,899.0,127.5,2.9,32.05,947.5,866.53,622.38
2018,8,18,12,0,900.0,128.0,3.0,32.1,954.0,834.91,602.26
2018,8,18,12,15,900.0,128.0,3.05,32.05,952.5,799.51,579.47
2018,8,18,12,30,900.0,128.0,3.1,32.0,951.0,761.78,554.57
2018,8,18,12,45,898.0,128.0,3.2,31.95,942.0,720.53,525.76
2018,8,18,13,0,896.0,128.0,3.3,31.9,933.0,677.42,494.93
2018,8,18,13,15,892.5,127.0,3.35,31.85,916.0,630.96,460.77
2018,8,18,13,30,889.0,126.0,3.4,31.8,899.0,583.15,424.71
2018,8,18,13,45,884.0,124.0,3.5,31.7,874.5,532.69,385.89
2018,8,18,14,0,879.0,122.0,3.6,31.6,850.0,481.42,345.27
2018,8,18,14,15,872.0,120.0,3.65,31.4,819.0,428.77,302.51
2018,8,18,14,30,865.0,118.0,3.7,31.2,788.0,375.91,258.55
2018,8,18,14,45,854.5,115.5,3.75,31.0,750.0,321.72,213.1
2018,8,18,15,0,844.0,113.0,3.8,30.8,712.0,260.38,162.59
2018,8,18,15,15,829.5,110.0,3.8,30.8,668.5,206.02,119.24
2018,8,18,15,30,815.0,107.0,3.8,30.8,625.0,153.22,82.05
2018,8,18,15,45,797.5,103.0,3.8,30.15,577.5,101.35,55.62
2018,8,18,16,0,780.0,99.0,3.8,29.5,530.0,68.81,51.53
2018,8,18,16,15,757.0,94.5,3.75,29.05,479.5,67.56,50.81
2018,8,18,16,30,734.0,90.0,3.7,28.6,429.0,59.99,44.79
2018,8,18,16,45,701.5,84.5,3.65,28.15,376.5,57.99,43.37
2018,8,18,17,0,669.0,79.0,3.6,27.7,324.0,55.85,41.81
2018,8,18,17,15,622.0,71.5,3.4,26.95,271.0,51.96,38.73
2018,8,18,17,30,575.0,64.0,3.2,26.2,218.0,47.86,35.36
2018,8,18,17,45,505.5,55.5,2.95,25.45,168.5,42.65,30.87
2018,8,18,18,0,436.0,47.0,2.7,24.7,119.0,37.26,25.99
2018,8,18,18,15,322.0,35.5,2.5,24.05,78.0,28.83,18.17
2018,8,18,18,30,208.0,24.0,2.3,23.4,37.0,20.07,5.14
2018,8,18,18,45,104.0,12.0,2.15,22.7,18.5,10.91,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,15,34.0,4.0,0.95,19.2,4.0,0.0,0.0
2018,8,19,5,30,68.0,8.0,1.0,19.7,8.0,45.02,0.0
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,168.37,0.0
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,295.18,224.21
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,386.08,305.88
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,484.22,384.96
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,559.3,442.0
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,637.2,498.07
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,692.61,535.89
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,753.88,576.51
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,803.37,607.11
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,851.59,636.13
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,890.12,659.54
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,916.83,674.95
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,943.68,689.96
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,967.69,703.04
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,981.62,710.02
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,992.15,715.02
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,997.45,716.67
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,999.12,716.19
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,996.22,712.96
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,989.78,707.66
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,976.95,698.85
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,960.69,687.96
2018,8,19,11,15,933.5,114.0,3.15,31.1,947.0,939.73,674.18
2018,8,19,11,30,937.0,115.0,3.2,31.2,962.0,915.52,658.37
2018,8,19,11,45,939.5,114.5,3.25,31.25,969.0,885.94,639.2
2018,8,19,12,0,942.0,114.0,3.3,31.3,976.0,853.45,618.09
2018,8,19,12,15,944.5,113.0,3.35,31.3,976.0,817.74,594.87
2018,8,19,12,30,947.0,112.0,3.4,31.3,976.0,779.4,569.74
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,736.3,539.09
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,691.05,506.18
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,642.67,470.51
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,592.78,432.77
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,540.46,392.07
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,487.17,349.45
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,432.17,304.51
2018,8,19,14,30,920.0,99.0,3.4,30.4,809.0,376.89,258.26
2018,8,19,14,45,911.0,96.5,3.4,30.2,770.5,320.28,210.46
2018,8,19,15,0,902.0,94.0,3.4,30.0,732.0,264.04,163.3
2018,8,19,15,15,889.0,91.5,3.4,30.0,687.5,207.78,118.41
2018,8,19,15,30,876.0,89.0,3.4,30.0,643.0,152.76,80.07
2018,8,19,15,45,859.5,86.0,3.35,29.4,594.5,98.68,53.79
2018,8,19,16,0,843.0,83.0,3.3,28.8,546.0,58.29,42.98
2018,8,19,16,15,821.0,79.0,3.25,28.3,494.0,56.91,42.12
2018,8,19,16,30,799.0,75.0,3.2,27.8,442.0,55.43,41.14
2018,8,19,16,45,767.5,71.0,3.15,27.3,388.0,53.78,40.0
2018,8,19,17,0,736.0,67.0,3.1,26.8,334.0,52.07,38.78
2018,8,19,17,15,688.5,62.0,2.95,26.0,280.0,49.4,36.71
2018,8,19,17,30,641.0,57.0,2.8,25.2,226.0,42.67,31.08
2018,8,19,17,45,568.5,50.0,2.65,24.35,174.5,38.41,27.37
2018,8,19,18,0,496.0,43.0,2.5,23.5,123.0,34.06,23.37
2018,8,19,18,15,370.0,33.0,2.45,22.8,80.5,26.79,16.47
2018,8,19,18,30,244.0,23.0,2.4,22.1,38.0,19.32,2.85
2018,8,19,18,45,122.0,11.5,2.35,21.35,19.0,10.46,0.0
