Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,38.5,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,169.49,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,307.28,237.43
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,398.13,322.66
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,496.23,403.79
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,569.23,460.38
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,644.82,515.54
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,699.2,552.6
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,758.99,592.04
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,807.08,621.43
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,853.78,649.01
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,890.02,670.28
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,914.4,683.47
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,940.86,697.51
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,964.43,709.56
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,975.77,714.71
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,983.58,717.81
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,985.24,717.1
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,983.22,714.21
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,980.27,711.28
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,973.87,706.25
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,961.65,697.58
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,946.04,686.84
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,924.89,672.94
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,900.58,657.01
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,871.53,637.78
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,839.66,616.61
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,802.27,591.93
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,762.71,565.03
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,719.57,533.84
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,674.87,500.87
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,627.9,465.66
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,579.65,428.56
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,528.18,388.2
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,473.14,344.22
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,419.22,300.03
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,365.83,255.26
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,311.39,209.3
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,258.23,164.78
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,203.81,120.61
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,149.09,81.56
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,97.23,56.55
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,71.22,54.53
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,62.61,47.61
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,60.85,46.41
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,61.26,47.03
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,61.87,47.81
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,56.01,42.99
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,49.75,37.68
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,43.76,32.39
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,37.56,26.66
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,28.23,17.76
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,17.42,0.0
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,10.01,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,9.72,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,141.26,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,281.8,216.84
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,357.24,290.89
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,438.3,360.28
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,382.94,316.1
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,304.36,251.03
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,353.52,290.21
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,402.99,327.68
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,458.8,368.89
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,515.13,409.02
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,564.29,442.85
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,612.78,475.4
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,741.65,566.27
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,862.59,644.62
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,920.86,679.94
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,973.69,711.92
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,980.54,713.47
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,983.86,713.48
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,980.44,710.46
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,973.55,705.37
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,957.57,694.43
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,938.31,681.47
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,919.88,670.11
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,898.05,656.4
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,868.46,636.93
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,836.06,615.53
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,796.9,589.77
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,756.04,561.55
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,716.65,533.03
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,674.39,501.74
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,623.37,463.26
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,571.3,423.23
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,525.35,386.79
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,474.64,345.41
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,420.28,300.44
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,366.86,255.35
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,305.74,204.52
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,253.77,161.35
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,199.34,118.69
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,140.8,78.16
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,95.27,57.41
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,68.34,52.18
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,66.04,50.57
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,63.55,48.75
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,55.61,42.24
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,53.41,40.58
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,50.14,37.95
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,46.74,35.1
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,40.99,30.0
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,35.06,24.5
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,26.55,16.23
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,17.68,0.0
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,9.55,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,4.55,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,110.85,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,256.43,194.52
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,325.74,262.65
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,399.78,324.85
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,383.51,311.33
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,346.87,280.93
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,455.45,365.65
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,552.33,437.31
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,676.96,525.61
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,799.04,607.2
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,850.43,638.9
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,906.63,674.12
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,934.64,689.46
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,949.98,696.87
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,965.61,705.76
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,977.98,712.56
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,983.57,714.94
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,985.67,715.2
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,982.59,712.25
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,976.01,707.2
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,963.54,698.47
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,947.63,687.64
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,926.12,673.34
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,901.41,657.01
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,871.89,637.41
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,839.5,615.86
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,802.01,591.29
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,762.27,564.45
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,718.82,533.11
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,673.71,499.88
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,625.81,463.99
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,576.54,426.1
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,524.91,385.51
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,472.53,343.12
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,418.51,298.37
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,364.38,252.51
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,309.34,205.55
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,246.93,153.6
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,192.16,110.14
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,138.96,74.14
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,86.67,51.26
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,67.45,51.49
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,66.07,50.64
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,64.59,49.7
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,56.83,43.35
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,54.98,41.99
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,51.4,39.09
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,47.67,35.93
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,42.0,30.89
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,36.16,25.42
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,26.25,15.79
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,15.06,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,8.64,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,111.25,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,256.49,193.65
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,348.57,283.21
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,448.18,367.72
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,474.67,390.0
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,493.22,404.31
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,549.43,445.69
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,606.03,485.19
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,700.43,550.47
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,788.8,608.05
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,841.4,639.17
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,899.23,673.19
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,927.25,687.41
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,952.42,699.99
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,960.69,703.33
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,965.21,704.56
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,962.73,701.43
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,956.42,696.02
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,954.58,693.91
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,949.34,689.64
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,937.89,681.48
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,923.13,671.29
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,902.47,657.69
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,878.77,642.12
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,850.12,623.24
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,818.86,602.54
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,781.17,576.49
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,741.82,548.68
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,698.37,517.48
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,654.27,485.13
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,608.37,451.01
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,558.94,413.49
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,509.64,375.01
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,460.23,335.35
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,408.7,293.34
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,357.84,251.0
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,306.59,208.1
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,256.82,167.0
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,206.78,128.12
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,159.01,96.37
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,112.44,75.94
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,98.27,77.37
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,95.94,75.88
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,92.12,73.11
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,87.12,69.28
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,81.84,65.13
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,73.7,58.41
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,65.19,51.14
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,52.81,40.23
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,39.92,28.61
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,26.11,15.41
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,11.81,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,80.42,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,205.47,153.21
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,290.0,236.6
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,382.5,316.41
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,445.65,369.24
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,511.3,421.47
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,584.41,476.05
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,666.73,534.75
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,726.6,574.81
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,785.93,613.26
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,827.48,637.84
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,867.1,660.64
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,897.61,676.39
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,925.5,690.12
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,939.89,696.58
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,950.97,701.11
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,954.24,700.82
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,954.02,698.5
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,953.44,696.95
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,943.12,689.16
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,933.03,681.7
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,919.6,672.12
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,900.26,659.12
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,877.82,644.13
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,849.36,625.24
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,818.18,604.3
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,782.12,579.37
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,744.0,552.47
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,701.76,521.88
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,658.02,489.51
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,611.57,454.72
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,564.12,418.22
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,513.56,378.55
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,462.56,337.36
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,410.82,294.55
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,359.39,251.14
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,299.53,201.23
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,246.93,157.51
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,194.96,117.08
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,145.06,84.35
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,96.27,64.44
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,84.66,66.12
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,83.21,65.29
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,81.65,64.34
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,77.88,61.49
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,73.88,58.36
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,65.83,51.67
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,58.87,45.7
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,48.9,36.85
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,38.57,27.39
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,25.83,14.83
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,14.55,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,79.05,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,197.92,145.28
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,269.65,219.13
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,347.26,286.5
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,399.75,330.1
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,453.12,372.04
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,518.67,421.07
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,585.25,468.45
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,673.02,528.24
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,756.09,581.5
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,729.03,558.2
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,705.0,537.16
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,623.3,474.9
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,555.75,421.95
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,577.15,435.65
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,596.85,447.27
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,674.29,501.72
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,764.8,562.61
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,780.14,571.16
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,792.79,578.66
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,800.43,582.91
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,805.06,585.19
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,809.98,589.67
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,811.28,591.57
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,784.9,573.07
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,756.8,553.43
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,746.81,548.61
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,729.14,537.83
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,692.89,512.43
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,654.25,484.58
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,607.29,449.92
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,559.27,413.43
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,508.1,373.52
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,457.23,332.66
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,389.12,280.8
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,342.07,246.24
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,300.15,208.68
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,244.47,159.42
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,192.85,117.45
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,137.59,78.9
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,87.81,59.71
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,78.79,61.39
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,76.39,59.71
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,73.76,57.83
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,70.06,54.98
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,66.12,51.85
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,60.61,47.28
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,54.81,42.27
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,45.94,34.33
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,34.85,24.21
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,23.55,12.63
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,13.64,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,117.81,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,267.96,194.51
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,368.41,298.19
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,474.24,387.4
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,553.53,450.24
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,636.03,511.88
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,693.28,551.69
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,756.5,594.13
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,806.57,625.67
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,855.35,655.47
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,893.29,677.31
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,919.56,691.09
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,945.91,705.07
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,969.37,717.08
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,984.91,724.24
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,997.08,729.4
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,1002.28,730.23
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,1003.89,728.99
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,998.86,724.56
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,990.18,717.96
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,976.54,707.92
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,959.31,695.71
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,936.29,680.47
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,909.9,663.05
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,878.57,642.08
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,844.2,619.07
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,805.08,593.56
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,763.54,565.88
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,718.55,533.16
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,671.73,498.37
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,621.79,461.04
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,570.33,421.38
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,516.54,378.7
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,461.93,334.01
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,405.99,287.16
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,349.87,239.15
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,292.82,190.15
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,236.31,142.69
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,179.75,98.95
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,124.57,64.51
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,70.19,53.56
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,63.96,48.71
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,54.18,40.71
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,53.26,40.19
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,51.48,38.9
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,49.65,37.52
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,46.86,35.26
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,40.29,29.57
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,35.07,24.84
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,29.74,19.74
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,21.37,10.38
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,13.64,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,114.16,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,270.32,192.39
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,371.19,300.71
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,476.29,390.15
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,547.05,447.05
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,627.65,507.99
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,688.95,550.57
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,750.44,591.1
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,797.59,620.24
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,834.52,641.4
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,870.8,662.71
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,904.83,682.18
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,930.48,695.22
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,953.21,706.33
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,963.8,711.84
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,970.72,715.15
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,971.52,713.98
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,968.54,710.54
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,965.12,708.05
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,958.21,703.31
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,945.43,694.66
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,929.22,683.8
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,907.52,669.19
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,882.6,652.47
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,852.41,632.3
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,819.35,610.11
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,780.53,584.05
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,739.67,555.05
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,694.92,522.09
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,648.92,487.47
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,600.95,450.8
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,551.83,412.21
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,500.49,370.82
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,448.62,327.85
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,395.37,282.87
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,335.94,232.46
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,280.9,185.28
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,226.92,140.08
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,173.75,99.2
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,122.46,67.56
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,72.45,55.81
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,64.04,49.05
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,62.36,47.89
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,60.53,46.6
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,57.38,44.14
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,54.04,41.45
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,49.63,37.73
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,45.03,33.69
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,38.41,27.68
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,31.55,21.17
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,20.99,9.35
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,10.91,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,101.88,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,246.13,170.53
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,346.77,280.89
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,450.57,370.61
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,315.06,262.62
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,140.0,115.07
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,117.32,94.81
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,94.54,73.82
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,162.25,129.99
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,222.1,178.1
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,516.88,414.4
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,778.3,603.86
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,859.48,654.78
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,936.16,702.76
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,950.81,709.24
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,962.11,714.27
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,966.71,715.56
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,967.76,714.7
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,963.41,710.27
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,955.53,703.7
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,942.72,694.51
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,926.41,683.12
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,903.98,668.12
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,878.3,650.98
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,848.26,630.41
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,815.27,607.82
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,778.19,582.95
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,738.51,555.47
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,694.43,522.64
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,648.2,487.48
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,599.72,449.98
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,549.7,410.24
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,496.86,367.2
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,443.06,322.19
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,387.65,274.88
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,331.99,226.5
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,275.97,177.88
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,220.44,131.09
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,164.47,88.32
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,109.85,55.72
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,59.35,44.72
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,57.88,43.77
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,55.89,42.32
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,46.78,34.74
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,44.72,33.15
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,42.59,31.45
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,40.33,29.57
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,38.1,27.59
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,33.06,22.98
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,25.62,16.04
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,18.91,6.93
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,12.73,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.55,14.6,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,8,29,5,45,158.0,15.0,1.65,15.2,25.5,106.07,0.0
2018,8,29,6,0,294.0,27.0,1.7,15.5,49.0,252.27,168.91
2018,8,29,6,15,393.0,36.0,1.65,15.9,90.5,347.93,279.58
2018,8,29,6,30,492.0,45.0,1.6,16.3,132.0,444.21,362.39
2018,8,29,6,45,520.5,57.5,1.55,16.75,177.5,498.88,407.0
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,554.06,449.18
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,642.86,513.64
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,730.47,573.6
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,785.12,607.66
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,838.87,640.13
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,866.71,655.46
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,901.26,675.38
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,927.5,688.93
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,950.84,700.59
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,965.56,708.58
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,976.85,714.55
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,981.26,716.24
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,982.06,715.79
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,976.94,711.96
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,968.24,705.97
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,954.66,697.59
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,937.54,686.9
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,914.22,672.04
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,887.64,655.01
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,857.09,635.23
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,823.56,613.31
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,785.37,587.36
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,744.67,558.65
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,698.57,524.21
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,651.33,488.25
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,604.32,451.86
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,554.52,412.26
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,500.08,368.03
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,445.99,322.98
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,373.96,267.3
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,330.31,234.93
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,280.81,191.02
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,222.04,139.66
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,176.45,107.8
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,138.58,88.2
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,113.02,89.33
