Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,0,368.0,187.0,3.3,24.6,375.0,129.42,103.52
2018,8,29,16,15,317.0,174.5,3.3,24.15,324.5,122.35,98.15
2018,8,29,16,30,266.0,162.0,3.3,23.7,274.0,114.97,92.49
2018,8,29,16,45,295.5,130.5,3.3,23.25,239.0,95.62,76.55
2018,8,29,17,0,325.0,99.0,3.3,22.8,204.0,70.52,55.39
2018,8,29,17,15,339.5,83.0,3.25,22.2,174.5,60.63,47.02
2018,8,29,17,30,354.0,67.0,3.2,21.6,145.0,50.15,37.9
2018,8,29,17,45,327.5,51.5,3.15,21.0,108.0,39.34,28.26
2018,8,29,18,0,301.0,36.0,3.1,20.4,71.0,29.1,18.8
2018,8,29,18,15,212.0,24.5,3.1,20.0,43.0,20.43,6.51
2018,8,29,18,30,123.0,13.0,3.1,19.6,15.0,11.82,0.0
2018,8,29,18,45,61.5,6.5,3.1,19.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,36.37,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,98.22,60.32
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,157.07,124.6
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,212.04,173.46
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,239.24,197.22
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,250.88,207.31
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,347.21,285.74
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,432.11,352.18
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,488.66,393.67
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,545.33,434.01
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,579.7,456.32
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,612.5,477.14
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,680.31,522.63
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,729.05,553.49
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,793.6,596.54
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,864.68,641.21
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,905.48,663.57
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,937.44,680.15
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,939.12,680.75
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,937.21,679.43
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,922.77,669.42
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,905.05,657.46
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,882.4,643.85
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,864.53,633.15
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,835.4,614.59
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,803.42,593.9
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,765.92,569.53
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,726.16,541.44
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,682.71,509.92
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,637.58,476.25
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,589.88,439.79
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,540.93,401.32
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,490.21,360.36
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,438.88,317.74
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,385.58,272.82
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,325.97,222.42
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,271.2,175.77
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,217.53,131.55
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,164.05,91.88
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,112.52,62.82
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,72.77,55.92
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,65.35,50.05
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,64.35,49.5
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,63.29,48.89
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,60.2,46.51
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,56.95,43.91
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,52.64,40.28
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,48.19,36.34
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,40.33,29.19
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,32.17,21.34
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,18.97,3.85
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,8.19,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,91.67,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,222.31,136.63
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,331.8,267.22
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,440.36,362.13
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,521.52,429.37
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,606.22,495.81
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,669.55,542.45
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,728.88,584.13
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,778.75,617.25
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,827.37,648.5
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,864.21,670.2
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,898.76,689.93
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,915.29,697.32
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,938.17,709.23
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,953.22,716.01
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,964.95,720.71
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,970.27,721.41
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,972.05,719.97
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,967.81,715.36
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,959.96,708.55
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,945.65,697.92
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,927.85,685.07
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,904.89,668.95
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,878.64,650.67
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,847.62,629.4
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,813.66,606.04
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,775.37,579.96
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,734.55,550.76
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,689.89,517.25
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,643.16,481.48
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,592.4,442.24
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,541.26,401.66
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,489.07,359.1
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,434.62,313.41
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,378.61,265.6
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,322.38,216.84
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,265.83,168.1
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,209.81,121.7
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,153.72,80.5
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,99.04,51.06
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,60.13,45.06
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,58.64,44.14
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,56.28,42.41
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,47.07,34.8
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,45.0,33.23
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,42.88,31.54
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,40.22,29.32
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,37.57,26.96
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,29.8,19.98
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,25.12,15.23
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,17.02,0.45
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,9.1,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,97.26,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,232.39,134.3
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,341.19,273.11
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,447.9,365.55
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,521.49,425.28
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,598.09,483.57
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,658.52,526.35
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,725.08,571.4
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,774.83,601.96
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,823.32,630.44
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,861.17,651.27
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,887.58,664.03
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,914.48,677.62
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,938.47,689.17
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,952.69,696.32
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,963.52,701.49
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,968.67,703.15
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,970.2,702.66
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,965.84,699.57
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,957.89,694.25
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,943.97,685.49
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,926.56,674.4
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,904.93,660.54
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,879.97,644.43
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,848.8,623.96
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,814.71,601.38
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,775.85,575.93
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,734.75,546.77
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,689.18,513.42
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,642.03,478.05
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,593.66,440.85
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,543.97,401.56
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,491.1,358.77
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,437.55,314.28
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,382.51,267.79
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,327.43,220.58
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,271.76,173.22
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,208.68,122.16
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,152.84,81.89
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,98.8,53.56
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,64.91,49.02
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,64.16,48.7
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,63.29,48.26
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,56.73,42.96
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,54.42,41.21
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,52.03,39.32
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,47.83,35.82
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,43.52,32.02
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,36.77,25.85
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,29.83,18.91
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,18.63,0.0
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,7.28,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,63.95,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,173.58,91.13
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,281.7,223.38
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,388.15,314.05
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,468.41,378.92
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,552.06,441.7
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,617.82,488.27
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,684.37,533.33
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,736.09,566.08
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,786.9,597.26
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,826.95,620.34
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,860.01,638.44
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,888.31,652.48
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,913.78,664.55
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,930.79,672.76
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,944.54,679.07
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,951.03,681.71
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,944.68,676.42
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,941.21,673.03
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,934.28,667.55
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,921.59,659.35
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,905.53,649.07
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,883.54,634.86
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,858.42,618.69
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,828.26,599.22
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,795.34,577.88
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,757.93,553.06
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,718.22,525.22
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,675.22,494.45
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,630.32,461.51
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,581.82,425.25
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,532.08,386.97
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,480.36,346.06
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,428.47,303.85
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,374.74,259.38
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,313.95,208.85
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,258.22,162.34
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,203.55,118.62
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,150.13,81.09
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,98.65,55.59
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,69.13,52.31
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,67.82,51.57
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,60.15,45.44
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,58.87,44.64
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,55.92,42.38
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,52.83,39.91
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,48.3,36.13
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,43.62,32.01
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,35.99,25.09
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,28.1,17.24
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,15.87,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,5.46,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,58.04,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,160.18,75.04
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,265.27,210.16
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,369.06,300.04
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,449.24,366.37
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,532.9,431.32
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,598.44,478.68
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,664.8,524.45
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,716.46,557.69
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,767.24,589.29
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,806.72,612.2
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,844.25,633.38
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,866.93,644.34
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,892.18,657.08
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,909.53,665.69
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,923.69,672.4
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,930.28,674.51
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,933.45,674.66
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,929.57,670.49
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,922.25,664.33
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,901.57,649.92
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,886.33,639.22
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,864.77,624.71
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,840.18,608.3
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,811.08,588.97
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,779.29,567.82
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,743.02,542.99
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,704.48,515.67
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,662.17,485.01
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,618.09,452.35
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,570.83,417.09
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,522.44,379.84
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,468.3,337.12
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,416.48,294.83
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,362.35,250.1
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,308.61,205.02
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,254.74,160.3
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,202.09,118.63
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,149.76,82.55
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,99.53,58.64
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,67.84,51.14
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,67.38,51.11
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,65.73,50.02
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,63.97,48.82
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,60.89,46.45
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,57.67,43.88
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,52.11,39.21
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,46.34,34.13
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,35.87,24.77
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,26.63,15.63
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,17.74,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,4.55,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,45.93,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,132.63,52.21
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,234.28,184.13
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,328.96,266.52
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,406.72,331.14
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,489.07,396.22
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,561.11,448.21
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,629.95,494.9
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,683.69,529.17
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,736.66,561.64
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,778.59,585.1
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,818.69,606.71
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,849.42,621.62
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,877.59,634.66
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,895.52,642.12
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,916.82,651.84
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,929.43,656.1
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,938.53,658.39
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,926.11,649.47
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,919.59,644.61
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,906.91,636.74
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,890.88,626.87
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,869.4,613.42
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,844.81,598.05
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,815.19,579.36
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,782.8,558.82
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,745.4,534.9
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,705.8,508.24
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,661.9,477.95
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,616.45,445.61
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,568.84,410.56
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,520.08,373.55
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,469.15,334.01
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,412.82,289.31
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,358.44,244.82
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,304.38,199.88
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,250.25,155.34
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,197.22,113.86
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,144.25,78.15
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,93.45,55.27
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,65.54,49.03
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,64.96,48.89
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,63.19,47.72
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,61.32,46.43
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,58.09,43.94
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,54.72,41.24
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,49.87,37.2
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,44.87,32.79
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,36.39,25.12
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,25.91,14.66
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,16.83,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,54.77,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,150.89,47.9
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,259.8,203.97
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,364.39,295.15
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,446.05,362.57
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,531.32,428.47
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,596.43,475.39
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,662.37,520.73
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,713.49,553.48
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,763.78,584.61
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,803.66,607.47
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,836.85,625.39
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,865.01,639.87
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,890.41,652.41
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,906.49,660.8
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,919.33,667.26
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,924.58,669.1
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,926.38,668.91
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,922.89,665.72
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,907.45,655.01
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,894.86,646.3
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,878.97,635.46
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,857.75,621.93
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,833.45,606.39
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,803.74,587.06
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,771.33,565.84
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,734.55,540.67
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,695.53,513.04
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,652.58,481.93
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,607.99,448.77
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,560.74,412.74
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,512.38,374.81
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,461.27,333.75
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,404.78,287.65
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,351.32,242.85
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,298.18,197.78
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,244.14,152.69
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,191.27,111.05
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,138.99,75.99
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,88.86,54.37
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,65.0,49.07
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,64.39,48.89
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,62.96,47.97
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,61.45,46.98
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,58.23,44.46
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,54.87,41.73
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,49.6,37.25
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,44.16,32.37
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,33.67,22.9
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,24.35,13.03
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,15.92,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,56.79,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,153.71,33.62
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,267.35,209.26
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,375.27,303.28
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,456.85,370.09
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,542.19,434.94
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,607.26,480.51
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,673.26,524.25
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,724.13,555.21
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,769.44,581.2
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,808.44,602.56
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,845.32,622.04
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,873.19,635.29
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,898.26,646.68
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,916.03,655.89
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,921.57,657.58
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,928.61,659.54
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,932.27,659.49
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,927.72,658.73
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,919.67,655.45
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,905.33,647.24
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,887.6,636.71
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,865.37,623.23
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,839.97,607.55
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,809.0,588.04
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,775.25,566.46
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,737.87,541.81
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,698.0,513.68
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,654.19,481.91
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,608.29,447.72
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,559.51,410.45
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,509.4,371.01
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,457.52,328.94
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,404.86,285.09
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,350.31,239.03
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,295.74,192.51
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,239.88,145.79
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,184.68,102.55
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,130.59,67.26
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,78.14,47.01
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,54.84,40.26
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,54.01,39.83
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,51.95,38.34
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,49.79,36.73
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,47.46,34.92
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,45.09,33.0
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,37.79,26.79
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,34.24,23.6
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,28.37,18.15
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,22.4,10.76
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,13.64,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,93.72,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,230.39,24.0
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,347.69,268.69
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,467.06,372.07
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,545.27,434.77
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,626.41,495.7
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,686.66,536.9
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,738.94,570.14
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,785.57,598.31
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,830.95,624.57
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,865.89,642.84
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,898.43,659.18
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,921.9,669.4
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,942.32,677.68
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,955.85,684.15
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,965.69,688.45
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,968.5,688.35
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,967.52,686.06
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,961.51,681.58
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,951.81,674.93
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,937.19,665.28
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,918.95,653.41
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,894.97,638.43
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,867.62,621.26
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,835.36,600.8
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,800.07,578.22
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,760.28,552.73
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,717.98,523.07
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,672.13,490.14
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,624.33,454.85
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,573.52,416.44
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,521.22,375.7
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,466.2,331.78
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,410.39,285.9
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,353.26,238.06
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,296.05,189.65
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,238.53,141.88
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,181.66,97.93
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,125.31,62.15
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,70.53,43.04
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,59.42,43.94
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,57.47,42.63
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,48.32,35.23
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,47.11,34.43
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,45.01,32.83
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,42.89,31.13
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,39.35,28.14
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,35.82,24.95
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,27.26,17.19
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,21.68,9.41
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,13.19,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,93.35,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,228.48,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,353.22,273.14
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,479.44,384.56
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,556.78,448.1
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,636.92,509.84
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,688.93,546.83
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,748.72,587.54
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,794.97,616.45
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,839.84,643.44
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,874.18,663.25
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,906.02,681.12
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,929.81,693.1
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,950.46,703.0
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,962.3,707.86
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,970.35,710.43
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,972.15,709.21
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,970.04,705.66
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,963.37,699.36
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,953.02,690.87
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,937.77,679.72
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,918.91,666.33
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,894.35,649.77
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,866.44,631.07
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,833.19,609.05
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,796.97,584.95
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,756.9,558.15
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,714.29,527.36
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,667.99,493.22
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,619.55,456.6
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,568.38,417.15
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,515.79,375.4
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,460.58,330.43
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,404.57,283.57
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,347.4,234.92
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,290.11,185.86
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,231.98,137.3
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,174.54,92.95
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,117.7,57.43
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,62.41,46.28
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,56.06,41.33
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,54.73,40.51
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,52.17,38.6
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,43.41,31.4
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,41.54,29.96
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,39.67,28.44
