Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,35.99,25.27
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,32.28,21.9
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,27.04,16.9
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,19.99,7.08
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,12.28,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,79.19,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,196.55,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,337.7,262.98
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,461.36,376.05
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,544.89,446.08
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,631.41,514.16
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,694.39,559.95
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,757.55,603.33
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,797.53,627.46
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,844.2,655.29
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,879.78,674.59
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,912.96,691.74
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,937.9,702.93
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,959.69,711.88
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,973.93,717.04
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,984.58,720.03
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,987.69,718.34
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,987.02,714.48
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,979.94,708.8
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,969.09,700.86
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,952.81,689.92
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,932.84,676.61
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,907.09,659.61
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,877.91,640.37
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,844.28,618.1
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,807.57,593.65
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,766.69,566.69
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,723.32,535.47
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,675.72,500.23
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,626.3,462.71
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,574.37,422.56
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,520.99,380.04
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,465.19,334.39
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,408.53,286.77
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,350.19,237.07
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,291.83,187.06
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,233.22,138.17
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,175.32,93.82
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,117.73,58.68
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,61.73,46.01
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,58.94,44.02
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,56.94,42.63
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,47.92,35.25
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,46.66,34.4
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,44.51,32.72
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,42.35,30.94
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,38.78,27.86
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,35.24,24.58
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,26.22,16.28
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,20.13,5.6
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,10.91,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,8.64,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,200.88,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,331.63,256.2
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,462.67,375.56
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,543.63,443.27
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,627.73,509.21
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,689.33,553.64
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,743.06,589.84
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,789.46,619.16
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,834.58,646.42
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,869.96,666.24
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,902.86,684.0
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,927.31,695.63
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,948.6,705.13
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,960.96,710.11
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,969.65,712.88
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,972.07,711.6
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,970.65,708.06
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,965.14,703.23
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,955.87,696.12
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,939.5,684.51
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,919.52,670.67
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,894.92,654.11
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,866.92,635.31
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,833.99,613.58
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,797.99,589.62
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,756.35,560.8
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,712.28,528.31
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,665.78,493.49
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,617.41,456.38
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,565.78,416.17
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,512.72,373.63
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,457.22,327.95
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,400.93,280.47
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,343.06,231.18
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,285.24,181.74
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,226.88,133.32
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,169.32,89.79
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,112.55,56.24
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,60.74,45.07
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,59.18,44.1
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,57.52,43.01
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,48.66,35.78
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,47.44,34.97
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,44.92,32.99
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,42.38,30.89
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,38.83,27.82
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,32.35,22.01
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,25.89,15.84
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,19.35,2.79
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,10.46,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,147.67,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,314.78,241.61
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,435.47,355.43
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,520.92,427.96
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,609.53,498.78
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,672.68,545.77
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,736.11,590.52
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,783.79,621.74
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,821.62,644.82
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,857.72,665.92
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,891.47,684.86
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,915.78,697.36
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,937.03,707.75
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,950.4,713.51
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,960.26,717.08
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,963.73,716.94
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,963.47,714.52
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,956.63,708.1
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,946.06,699.42
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,930.13,687.68
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,910.57,673.64
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,884.7,655.97
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,855.52,636.07
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,822.96,613.83
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,787.38,589.43
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,746.74,560.77
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,703.53,528.4
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,656.71,492.77
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,607.85,454.69
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,556.38,413.94
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,503.41,370.83
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,448.16,324.59
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,392.1,276.53
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,334.6,226.72
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,277.08,176.83
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,218.59,127.9
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,160.85,84.21
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,104.19,51.49
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,56.77,42.24
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,55.13,41.18
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,53.39,40.0
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,50.76,38.01
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,42.2,30.87
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,40.27,29.34
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,38.34,27.73
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,34.6,24.42
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,30.85,20.9
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,25.06,15.14
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,17.65,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,144.57,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,310.15,236.23
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,429.26,350.84
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,512.46,421.89
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,598.71,491.1
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,661.32,537.98
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,724.3,582.75
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,772.72,615.0
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,811.39,639.2
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,845.7,659.57
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,877.67,677.92
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,901.54,690.52
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,922.34,701.01
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,934.96,707.05
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,944.06,710.91
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,947.37,710.91
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,946.97,708.64
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,940.95,703.71
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,931.24,696.49
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,915.15,685.09
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,895.5,671.4
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,871.21,654.57
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,843.58,635.49
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,811.08,613.29
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,775.57,588.88
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,735.3,560.08
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,692.57,527.78
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,646.7,492.44
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,598.99,454.78
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,547.88,413.69
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,495.33,370.22
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,440.96,324.04
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,385.73,276.02
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,328.86,226.09
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,271.96,176.08
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,214.36,127.36
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,157.52,84.22
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,101.4,52.33
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,58.68,44.69
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,57.08,43.65
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,55.39,42.49
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,46.22,34.76
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,44.51,33.46
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,42.28,31.63
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,40.06,29.7
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,36.86,26.78
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,30.93,21.23
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,23.95,14.24
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,16.82,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,9.1,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,124.59,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,286.35,215.17
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,409.62,333.92
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,492.57,405.11
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,574.61,471.19
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,638.18,518.88
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,702.2,564.36
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,751.71,597.39
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,800.0,628.46
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,826.9,643.66
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,860.06,663.12
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,885.7,677.05
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,908.41,688.92
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,922.11,694.85
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,932.37,698.64
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,935.16,697.24
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,934.35,693.69
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,928.55,688.35
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,919.08,680.79
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,903.61,668.95
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,884.61,654.97
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,860.1,638.67
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,832.31,620.16
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,799.64,597.78
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,764.03,573.33
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,724.53,545.74
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,682.58,514.88
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,636.61,480.23
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,588.74,443.1
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,538.67,403.25
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,487.2,361.03
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,433.16,315.66
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,378.43,268.49
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,322.13,219.4
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,265.88,170.42
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,209.38,123.24
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,153.68,81.87
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,98.08,51.57
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,59.92,45.56
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,58.0,44.25
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,48.58,36.44
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,47.35,35.6
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,46.11,34.71
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,43.56,32.62
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,40.99,30.4
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,36.5,26.34
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,29.3,19.7
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,23.18,13.32
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,17.03,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.1,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,141.69,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,307.99,228.02
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,430.49,349.41
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,512.65,419.02
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,597.9,486.52
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,659.53,531.43
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,721.53,574.01
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,759.91,596.88
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,805.02,623.48
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,840.74,640.86
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,874.11,655.61
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,896.99,662.51
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,916.86,666.99
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,929.24,675.27
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,938.02,681.28
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,940.52,683.05
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,939.27,682.33
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,932.59,678.25
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,922.26,671.83
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,906.54,661.9
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,887.26,649.6
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,862.43,633.6
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,834.29,615.35
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,800.87,593.69
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,764.51,569.79
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,723.95,541.34
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,680.99,509.79
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,634.97,475.25
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,587.07,438.3
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,536.01,397.83
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,483.61,355.09
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,425.41,307.9
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,364.67,258.97
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,316.47,215.45
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,263.23,167.02
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,205.86,119.58
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,148.57,77.6
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,93.07,48.95
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,59.32,44.76
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,57.69,43.69
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,48.69,36.29
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,47.09,35.14
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,45.45,33.92
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,43.28,32.16
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,41.13,30.31
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,36.65,26.27
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,29.45,19.64
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,22.43,12.3
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,16.37,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,117.91,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,285.75,208.85
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,413.59,338.68
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,498.59,412.61
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,587.05,484.91
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,651.97,534.85
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,717.43,582.7
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,766.37,615.86
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,805.72,640.87
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,842.11,663.06
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,876.17,683.1
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,901.78,697.0
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,924.37,708.74
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,937.48,714.48
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,946.96,717.93
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,950.12,717.27
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,949.49,714.27
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,942.83,707.85
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,932.46,699.15
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,916.76,687.31
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,897.42,673.17
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,872.89,656.31
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,844.93,637.12
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,811.22,613.53
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,774.49,587.78
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,734.14,558.36
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,691.24,525.9
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,644.07,489.56
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,594.86,450.63
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,543.02,408.49
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,489.78,364.04
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,434.19,316.68
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,377.87,267.57
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,319.98,216.68
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,262.1,166.15
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,203.63,117.71
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,145.98,76.04
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,89.17,47.79
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,58.91,44.86
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,56.91,43.45
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,54.8,41.91
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,46.26,34.73
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,44.93,33.74
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,42.28,31.55
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,39.63,29.22
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,35.51,25.44
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,28.78,19.15
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,22.18,11.77
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,16.37,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,125.36,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,296.44,212.51
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,430.64,351.81
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,516.0,425.87
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,604.49,497.64
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,667.79,545.46
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,731.45,590.9
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,771.67,617.31
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,818.49,647.67
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,853.8,668.43
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,886.67,687.05
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,910.73,698.67
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,931.65,708.02
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,944.5,712.23
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,953.78,714.18
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,956.67,711.84
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,955.79,707.22
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,948.32,698.75
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,937.06,688.06
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,919.28,673.91
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,897.88,657.65
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,871.96,639.66
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,842.66,619.53
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,808.89,596.35
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,772.1,571.15
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,730.78,542.73
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,686.97,511.2
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,639.26,475.51
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,589.63,437.33
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,537.18,396.18
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,483.42,352.63
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,427.61,306.12
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,371.13,257.87
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,313.53,208.21
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,255.99,158.92
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,197.92,111.85
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,140.71,71.82
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,84.05,45.44
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,58.24,43.82
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,56.2,42.42
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,54.06,40.89
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,45.19,33.5
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,43.41,32.14
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,41.13,30.27
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,38.86,28.29
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,34.72,24.52
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,28.04,18.31
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,20.94,10.14
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,14.55,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,121.43,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,288.29,200.03
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,421.02,341.45
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,505.57,414.61
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,593.38,485.51
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,656.52,533.06
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,720.09,578.32
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,760.23,604.03
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,806.94,633.5
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,841.68,653.34
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,874.05,671.11
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,897.72,682.16
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,918.3,690.99
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,930.5,695.51
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,939.04,697.79
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,941.13,696.14
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,939.44,692.27
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,932.28,686.49
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,921.43,678.43
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,905.73,667.3
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,886.39,653.86
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,860.5,636.58
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,831.29,617.08
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,797.67,594.93
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,761.05,570.5
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,720.22,541.04
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,676.94,508.97
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,630.1,473.48
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,581.36,435.46
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,530.02,394.4
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,477.31,350.97
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,422.3,304.49
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,366.59,256.3
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,309.22,206.4
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,251.95,157.08
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,194.11,110.23
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,137.22,70.89
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,81.33,46.17
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,60.19,45.76
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,58.21,44.41
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,49.18,36.97
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,47.54,35.78
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,45.88,34.52
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,42.87,32.01
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,39.83,29.33
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,35.29,25.15
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,28.16,18.45
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,20.16,8.84
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,12.73,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,103.56,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,265.02,178.3
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,403.77,328.29
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,481.63,397.7
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,572.29,471.87
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,637.95,521.96
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,704.13,569.65
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,753.7,602.58
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,801.99,633.23
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,830.43,648.92
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,864.82,668.52
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,889.5,680.42
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,911.16,690.1
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,925.33,695.99
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,936.03,699.74
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,939.25,698.08
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,938.8,694.25
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,931.21,688.8
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,919.91,680.99
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,903.11,669.08
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,882.71,654.86
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,856.79,637.36
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,827.56,617.59
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,794.02,594.48
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,757.51,569.13
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,716.37,538.91
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,672.83,506.23
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,625.69,470.16
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,576.79,431.74
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,525.1,390.25
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,472.15,346.49
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,416.66,299.64
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,360.7,251.31
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,303.97,201.97
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,247.44,153.48
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,190.1,107.54
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,133.83,69.53
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,78.7,46.78
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,62.14,47.37
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,52.51,39.48
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,51.45,38.85
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,49.9,37.75
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,48.35,36.61
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,45.46,34.19
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,38.95,28.48
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,34.5,24.37
