Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,30.08,19.94
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,21.28,8.44
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,12.73,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,69.54,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,218.44,140.42
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,348.91,284.04
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,442.26,366.84
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,540.17,447.76
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,610.41,502.42
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,681.82,555.22
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,730.06,588.7
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,783.08,624.65
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,822.96,648.67
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,860.54,670.41
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,888.67,685.01
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,905.21,691.44
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,920.31,697.91
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,931.99,702.15
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,936.29,701.58
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,936.96,698.81
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,930.4,692.41
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,920.15,683.75
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,904.11,670.96
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,884.49,655.98
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,859.28,638.11
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,830.74,618.04
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,797.17,594.66
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,760.69,568.3
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,719.69,538.04
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,676.27,505.35
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,629.06,469.1
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,580.0,430.5
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,528.37,389.13
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,475.49,345.59
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,420.3,299.08
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,364.59,251.22
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,307.45,202.15
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,250.58,154.13
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,192.94,108.93
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,136.49,72.08
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,72.15,43.9
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,60.08,45.04
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,59.28,44.65
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,58.5,44.26
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,56.44,42.77
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,49.58,37.11
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,46.4,34.49
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,43.19,31.68
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,38.12,27.07
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,33.06,22.03
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,21.49,6.68
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,10.01,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,71.97,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,220.44,131.14
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,352.59,278.31
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,444.6,356.34
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,541.59,431.92
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,609.22,482.26
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,672.89,527.38
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,725.62,562.33
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,777.2,595.29
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,815.85,618.32
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,852.18,639.39
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,879.04,653.25
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,894.42,659.49
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,909.75,665.47
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,921.71,669.28
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,925.87,668.83
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,926.41,666.32
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,919.02,658.87
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,907.98,649.37
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,892.15,637.06
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,872.74,622.69
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,846.78,605.52
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,817.55,586.36
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,783.75,564.64
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,747.07,539.99
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,706.56,511.7
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,663.58,480.97
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,617.62,447.57
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,569.71,411.62
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,518.06,371.56
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,465.15,329.33
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,409.69,284.17
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,353.63,237.46
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,296.73,189.81
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,240.05,143.14
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,182.99,99.56
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,127.0,64.52
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,71.51,53.61
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,54.53,39.82
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,53.51,39.23
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,52.48,38.61
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,50.58,37.28
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,48.67,35.87
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,45.35,33.17
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,38.45,27.25
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,33.12,22.48
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,27.73,17.23
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,18.34,2.6
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,9.1,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,70.54,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,225.31,125.33
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,366.56,290.5
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,454.16,367.01
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,546.68,441.12
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,607.23,486.52
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,674.82,534.53
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,725.71,568.13
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,775.37,599.61
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,812.45,621.33
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,847.2,641.01
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,864.75,648.08
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,887.72,658.84
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,901.68,664.5
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,912.26,668.13
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,915.33,667.03
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,914.79,663.85
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,907.86,657.9
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,897.29,649.82
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,881.0,637.66
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,861.19,623.41
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,835.75,606.51
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,807.05,587.5
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,773.53,565.26
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,737.15,539.92
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,696.62,510.9
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,653.79,479.56
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,607.19,444.47
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,558.95,407.28
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,507.87,367.14
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,455.61,324.92
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,401.69,280.48
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,347.22,234.61
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,290.47,186.77
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,234.05,140.18
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,178.09,97.65
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,123.27,64.03
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,60.44,44.88
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,57.38,42.55
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,56.11,41.77
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,54.82,40.95
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,52.62,39.34
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,50.39,37.64
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,42.71,31.15
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,39.34,28.18
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,33.65,23.03
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,27.88,17.3
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,18.04,0.0
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,8.19,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,61.55,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,210.01,104.65
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,347.89,270.97
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,439.06,348.19
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,535.35,422.6
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,603.84,472.52
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,668.26,517.03
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,720.27,550.12
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,771.07,581.09
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,809.82,603.85
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,846.26,624.75
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,872.21,637.63
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,886.8,643.23
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,901.29,651.4
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,912.37,657.36
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,916.78,658.33
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,917.54,657.15
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,910.79,653.07
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,900.39,646.71
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,884.27,636.09
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,864.6,623.25
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,839.41,607.43
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,810.94,589.4
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,776.93,567.56
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,740.04,542.11
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,699.52,513.34
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,656.46,482.02
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,610.31,447.72
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,562.01,410.71
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,509.9,369.9
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,456.49,326.72
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,401.3,280.74
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,345.44,233.26
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,287.94,184.47
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,230.63,136.97
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,173.65,93.78
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,117.67,60.27
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,63.5,47.66
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,53.5,39.48
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,52.41,38.86
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,51.31,38.21
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,49.34,36.75
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,47.36,35.22
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,43.98,32.38
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,37.15,26.4
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,32.18,21.84
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,27.23,16.64
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,17.8,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,8.19,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,61.97,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,209.96,92.9
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,350.77,277.65
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,424.13,344.22
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,500.76,407.23
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,490.85,399.41
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,470.43,381.8
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,492.34,396.19
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,511.18,407.17
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,589.06,463.0
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,667.8,516.55
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,758.47,575.36
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,835.12,622.26
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,844.78,625.65
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,851.09,627.71
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,887.35,649.37
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,911.76,662.82
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,898.1,653.33
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,880.91,641.95
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,868.49,633.17
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,852.39,621.99
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,822.67,602.04
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,790.25,580.36
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,752.65,554.18
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,709.96,523.39
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,678.52,501.34
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,645.22,476.89
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,589.31,434.85
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,536.04,394.0
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,497.48,362.68
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,450.55,323.27
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,394.98,276.75
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,338.84,228.82
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,281.53,179.96
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,224.47,132.65
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,167.53,89.86
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,111.61,57.27
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,62.47,46.93
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,52.87,39.06
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,51.76,38.42
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,50.64,37.75
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,48.24,35.93
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,45.79,33.99
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,42.34,31.07
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,35.6,25.13
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,30.58,20.47
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,25.55,15.03
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,16.03,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.37,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,38.11,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,158.35,56.38
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,268.83,212.11
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,352.46,286.64
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,441.06,360.22
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,490.47,399.37
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,539.42,436.16
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,656.84,521.64
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,772.95,601.38
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,741.79,575.63
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,697.51,542.07
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,767.83,589.19
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,831.37,629.22
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,874.18,655.39
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,905.64,673.94
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,865.63,644.56
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,817.55,610.49
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,789.24,589.49
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,754.02,562.82
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,750.91,559.08
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,741.21,550.69
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,733.84,544.83
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,722.57,536.17
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,689.98,512.03
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,656.28,487.05
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,624.28,463.59
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,590.12,438.07
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,551.55,408.55
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,511.13,377.0
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,460.74,337.88
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,413.07,300.32
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,368.69,263.95
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,322.59,225.47
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,272.62,183.21
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,219.54,139.05
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,163.58,95.11
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,110.07,61.52
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,68.06,51.87
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,64.73,49.3
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,59.79,45.43
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,54.53,41.21
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,52.29,39.53
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,45.71,34.03
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,42.36,31.17
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,39.0,28.11
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,32.85,22.42
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,26.64,15.59
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,17.28,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,58.05,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,201.58,52.93
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,342.42,267.22
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,432.05,347.05
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,527.03,422.91
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,589.5,469.49
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,659.34,518.58
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,710.79,552.36
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,761.09,584.05
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,798.38,605.19
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,833.36,624.3
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,851.02,631.57
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,873.91,642.41
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,888.1,648.36
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,898.94,652.33
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,902.76,651.11
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,902.95,647.81
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,896.57,643.0
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,886.48,636.06
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,869.08,623.69
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,848.16,609.29
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,822.87,592.57
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,794.28,573.8
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,759.67,551.76
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,722.21,525.85
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,681.4,496.61
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,638.21,465.01
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,591.32,429.99
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,542.63,392.66
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,490.86,352.05
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,437.89,309.28
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,382.89,264.01
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,327.37,217.35
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,270.49,169.7
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,213.88,123.78
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,157.32,82.76
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,101.91,52.94
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,61.8,46.37
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,52.37,38.67
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,50.86,37.62
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,49.31,36.5
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,47.26,34.97
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,45.2,33.35
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,41.29,30.01
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,34.21,23.77
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,28.69,18.66
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,23.12,12.25
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,15.46,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,27.74,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,149.34,19.3
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,265.81,205.51
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,371.34,297.01
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,483.23,385.99
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,552.13,437.7
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,622.41,487.93
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,680.37,526.38
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,743.91,567.08
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,785.13,590.33
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,824.24,611.7
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,846.13,621.45
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,856.84,624.11
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,855.95,621.48
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,842.39,610.95
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,841.84,608.14
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,837.83,603.08
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,851.02,610.15
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,852.88,609.89
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,844.09,603.22
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,831.37,594.28
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,803.36,575.48
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,772.55,555.06
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,716.41,515.33
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,659.51,474.61
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,630.48,454.43
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,597.43,430.57
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,553.64,398.1
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,508.83,364.22
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,448.11,319.26
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,396.0,280.74
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,354.53,247.95
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,311.67,213.38
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,265.9,175.38
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,213.82,132.9
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,163.04,96.43
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,112.08,67.56
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,72.75,54.97
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,61.23,45.67
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,58.13,43.42
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,54.82,40.95
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,52.32,39.08
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,49.76,37.07
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,45.41,33.37
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,40.98,29.39
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,33.17,22.26
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,25.14,13.05
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,14.55,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,33.76,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,141.45,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,244.83,188.95
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,287.9,232.58
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,332.77,272.06
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,383.59,313.79
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,434.86,353.86
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,552.29,443.83
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,669.67,526.97
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,727.01,563.36
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,778.94,595.34
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,797.03,603.45
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,807.33,606.6
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,832.09,620.14
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,858.46,634.45
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,831.41,613.78
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,805.59,594.76
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,803.41,592.68
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,798.01,588.3
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,776.01,572.11
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,751.58,554.19
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,737.03,544.04
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,719.18,531.35
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,707.31,523.37
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,688.32,509.89
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,651.99,483.24
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,612.58,453.77
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,564.0,416.41
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,513.95,377.29
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,463.99,337.61
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,414.06,296.86
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,355.89,250.24
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,307.39,211.03
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,255.52,166.33
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,205.47,124.0
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,148.48,84.22
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,102.42,61.74
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,65.35,49.61
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,58.72,44.23
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,56.01,42.21
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,53.17,40.03
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,55.46,42.22
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,62.17,48.13
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,54.56,41.57
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,48.47,36.06
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,35.34,24.19
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,21.84,9.87
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,13.64,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,3.88,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,69.98,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,138.14,105.8
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,161.03,130.33
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,169.15,139.04
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,195.6,161.59
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,221.41,182.59
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,302.79,249.29
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,401.95,326.61
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,486.11,390.64
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,590.76,466.85
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,623.17,486.39
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,653.53,504.71
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,729.82,558.29
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,797.83,602.8
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,836.82,626.12
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,869.13,645.07
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,863.03,640.31
2018,9,28,10,30,911.0,94.0,1.6,22.4,756.0,853.35,633.63
2018,9,28,10,45,917.5,94.0,1.75,22.85,775.5,837.45,622.9
2018,9,28,11,0,924.0,94.0,1.9,23.3,795.0,818.08,609.84
2018,9,28,11,15,927.5,94.0,2.0,23.65,806.5,793.05,592.71
2018,9,28,11,30,931.0,94.0,2.1,24.0,818.0,764.82,573.37
2018,9,28,11,45,932.0,94.0,2.25,24.35,821.0,731.78,550.14
2018,9,28,12,0,933.0,94.0,2.4,24.7,824.0,695.92,523.55
2018,9,28,12,15,931.5,93.5,2.5,24.85,818.5,655.43,493.14
2018,9,28,12,30,930.0,93.0,2.6,25.0,813.0,612.64,460.28
2018,9,28,12,45,926.0,93.0,2.7,25.15,799.5,566.88,424.3
2018,9,28,13,0,922.0,93.0,2.8,25.3,786.0,519.39,385.97
2018,9,28,13,15,918.0,91.5,2.9,25.25,765.0,469.14,344.73
2018,9,28,13,30,914.0,90.0,3.0,25.2,744.0,417.63,301.27
2018,9,28,13,45,907.5,88.5,3.1,25.15,716.0,364.26,255.34
2018,9,28,14,0,901.0,87.0,3.2,25.1,688.0,310.31,208.32
2018,9,28,14,15,890.5,84.5,3.3,24.85,652.5,254.4,160.43
2018,9,28,14,30,880.0,82.0,3.4,24.6,617.0,198.8,115.08
2018,9,28,14,45,865.5,79.5,3.45,24.35,575.5,143.35,75.89
2018,9,28,15,0,851.0,77.0,3.5,24.1,534.0,89.09,49.8
2018,9,28,15,15,829.5,74.5,3.5,24.1,487.5,54.02,40.45
2018,9,28,15,30,808.0,72.0,3.5,24.1,441.0,53.35,40.05
2018,9,28,15,45,779.5,68.5,3.6,23.15,391.0,51.88,39.09
2018,9,28,16,0,751.0,65.0,3.7,22.2,341.0,50.39,38.09
2018,9,28,16,15,709.5,60.0,3.6,21.55,289.0,47.57,35.84
2018,9,28,16,30,668.0,55.0,3.5,20.9,237.0,44.69,33.44
2018,9,28,16,45,601.0,49.0,3.4,20.2,186.0,37.34,27.01
2018,9,28,17,0,534.0,43.0,3.3,19.5,135.0,33.74,23.64
2018,9,28,17,15,418.0,34.5,3.15,18.8,91.0,27.8,17.95
