Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,30,302.0,26.0,3.0,18.1,47.0,21.81,8.79
2018,9,28,17,45,161.0,14.5,2.9,17.4,24.5,13.19,0.0
2018,9,28,18,0,20.0,3.0,2.8,16.7,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.75,16.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,5,45,21.0,2.5,1.0,12.5,2.5,0.0,0.0
2018,9,29,6,0,42.0,5.0,1.0,12.6,5.0,4.55,0.0
2018,9,29,6,15,173.5,18.5,1.05,13.05,33.0,149.83,0.0
2018,9,29,6,30,305.0,32.0,1.1,13.5,61.0,276.73,213.66
2018,9,29,6,45,351.0,45.5,1.15,13.95,99.0,333.73,272.22
2018,9,29,7,0,397.0,59.0,1.2,14.4,137.0,393.63,324.4
2018,9,29,7,15,369.5,78.5,1.15,14.85,168.0,404.1,333.38
2018,9,29,7,30,342.0,98.0,1.1,15.3,199.0,414.59,340.75
2018,9,29,7,45,434.0,103.5,1.05,15.7,256.5,499.09,406.43
2018,9,29,8,0,526.0,109.0,1.0,16.1,314.0,593.2,475.42
2018,9,29,8,15,421.0,147.0,1.0,16.7,324.5,550.9,438.49
2018,9,29,8,30,316.0,185.0,1.0,17.3,335.0,492.35,390.7
2018,9,29,8,45,419.0,180.0,0.95,17.85,399.5,589.54,462.09
2018,9,29,9,0,522.0,175.0,0.9,18.4,464.0,670.76,518.05
2018,9,29,9,15,680.0,137.5,1.0,18.9,542.0,769.47,585.91
2018,9,29,9,30,838.0,100.0,1.1,19.4,620.0,853.41,640.28
2018,9,29,9,45,875.0,92.5,1.2,19.95,661.5,861.12,643.09
2018,9,29,10,0,912.0,85.0,1.3,20.5,703.0,873.12,649.8
2018,9,29,10,15,919.5,86.0,1.45,20.9,730.0,866.0,644.86
2018,9,29,10,30,927.0,87.0,1.6,21.3,757.0,855.29,637.72
2018,9,29,10,45,932.0,88.0,1.8,21.7,776.5,838.98,627.33
2018,9,29,11,0,937.0,89.0,2.0,22.1,796.0,819.18,614.44
2018,9,29,11,15,939.5,89.5,2.15,22.25,807.0,793.58,597.61
2018,9,29,11,30,942.0,90.0,2.3,22.4,818.0,764.79,578.46
2018,9,29,11,45,943.0,89.5,2.4,22.6,821.0,730.92,554.29
2018,9,29,12,0,944.0,89.0,2.5,22.8,824.0,694.24,526.81
2018,9,29,12,15,945.0,87.5,2.55,22.85,819.0,653.96,496.16
2018,9,29,12,30,946.0,86.0,2.6,22.9,814.0,611.18,462.9
2018,9,29,12,45,945.5,84.0,2.7,23.0,801.0,564.86,426.19
2018,9,29,13,0,945.0,82.0,2.8,23.1,788.0,516.54,386.83
2018,9,29,13,15,921.0,89.0,2.85,23.05,761.0,464.1,343.43
2018,9,29,13,30,897.0,96.0,2.9,23.0,734.0,412.0,299.28
2018,9,29,13,45,813.5,120.0,2.95,22.95,681.0,350.22,248.45
2018,9,29,14,0,730.0,144.0,3.0,22.9,628.0,294.56,202.85
2018,9,29,14,15,756.0,126.5,3.0,22.7,604.0,242.3,157.16
2018,9,29,14,30,782.0,109.0,3.0,22.5,580.0,192.86,115.47
2018,9,29,14,45,825.5,90.0,3.05,22.35,556.5,135.08,72.13
2018,9,29,15,0,869.0,71.0,3.1,22.2,533.0,81.45,45.9
2018,9,29,15,15,839.5,70.0,3.1,22.2,484.0,59.42,45.42
2018,9,29,15,30,810.0,69.0,3.1,22.2,435.0,51.31,38.64
2018,9,29,15,45,788.5,64.5,3.1,21.55,386.5,49.04,36.93
2018,9,29,16,0,767.0,60.0,3.1,20.9,338.0,46.66,35.09
2018,9,29,16,15,721.5,56.5,3.0,20.4,286.0,44.89,33.69
2018,9,29,16,30,676.0,53.0,2.9,19.9,234.0,43.16,32.25
2018,9,29,16,45,604.5,47.5,2.8,19.4,182.5,39.61,29.07
2018,9,29,17,0,533.0,42.0,2.7,18.9,131.0,33.05,23.07
2018,9,29,17,15,402.5,33.0,2.5,18.3,86.5,26.6,16.87
2018,9,29,17,30,272.0,24.0,2.3,17.7,42.0,20.06,6.07
2018,9,29,17,45,136.0,12.0,2.1,17.05,21.0,10.91,0.0
2018,9,29,18,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.7,14.55,2.5,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.7,14.6,5.0,0.0,0.0
2018,9,30,6,15,120.5,19.0,0.8,14.8,29.0,90.24,0.0
2018,9,30,6,30,216.0,33.0,0.9,15.0,53.0,220.72,167.45
2018,9,30,6,45,277.0,46.0,1.0,15.15,89.0,281.34,228.41
2018,9,30,7,0,338.0,59.0,1.1,15.3,125.0,347.03,285.7
2018,9,30,7,15,411.0,70.5,1.15,15.7,174.5,422.73,348.0
2018,9,30,7,30,484.0,82.0,1.2,16.1,224.0,507.64,414.34
2018,9,30,7,45,470.5,100.0,1.25,16.45,259.0,522.2,423.83
2018,9,30,8,0,457.0,118.0,1.3,16.8,294.0,539.95,435.43
2018,9,30,8,15,367.5,154.5,1.3,17.4,308.0,514.02,411.24
2018,9,30,8,30,278.0,191.0,1.3,18.0,322.0,466.82,371.59
2018,9,30,8,45,335.0,200.5,1.25,18.65,374.0,524.04,413.42
2018,9,30,9,0,392.0,210.0,1.2,19.3,426.0,580.87,452.82
2018,9,30,9,15,448.0,209.5,1.1,19.75,473.0,640.47,492.77
2018,9,30,9,30,504.0,209.0,1.0,20.2,520.0,682.37,519.37
2018,9,30,9,45,595.0,189.0,0.9,20.65,575.5,736.49,554.52
2018,9,30,10,0,686.0,169.0,0.8,21.1,631.0,782.16,582.46
2018,9,30,10,15,679.5,180.5,0.8,21.25,653.5,774.85,575.33
2018,9,30,10,30,673.0,192.0,0.8,21.4,676.0,764.59,566.73
2018,9,30,10,45,629.0,218.0,0.75,21.55,679.5,735.85,544.41
2018,9,30,11,0,585.0,244.0,0.7,21.7,683.0,702.54,519.37
2018,9,30,11,15,525.5,271.0,0.75,21.75,669.5,661.86,490.51
2018,9,30,11,30,466.0,298.0,0.8,21.8,656.0,621.42,461.59
2018,9,30,11,45,350.5,333.0,0.85,21.9,603.0,546.93,407.89
2018,9,30,12,0,235.0,368.0,0.9,22.0,550.0,480.88,359.62
2018,9,30,12,15,399.0,311.0,0.9,22.0,617.5,518.6,388.16
2018,9,30,12,30,563.0,254.0,0.9,22.0,685.0,537.53,400.99
2018,9,30,12,45,515.5,263.5,0.9,22.0,652.5,489.34,364.37
2018,9,30,13,0,468.0,273.0,0.9,22.0,620.0,443.97,329.97
2018,9,30,13,15,307.0,269.0,0.9,22.0,494.0,347.1,258.8
2018,9,30,13,30,146.0,265.0,0.9,22.0,368.0,269.51,202.3
2018,9,30,13,45,287.5,257.5,0.95,22.0,450.0,289.66,213.61
2018,9,30,14,0,429.0,250.0,1.0,22.0,532.0,293.81,210.17
2018,9,30,14,15,492.5,216.0,1.1,21.9,523.0,252.59,174.22
2018,9,30,14,30,556.0,182.0,1.2,21.8,514.0,204.96,134.14
2018,9,30,14,45,512.0,169.0,1.25,21.65,458.5,155.82,100.98
2018,9,30,15,0,468.0,156.0,1.3,21.5,403.0,111.89,78.7
2018,9,30,15,15,434.0,155.0,1.3,21.5,367.5,102.11,81.76
2018,9,30,15,30,400.0,154.0,1.3,21.5,332.0,103.53,83.26
2018,9,30,15,45,282.5,148.0,1.5,21.15,266.5,106.48,86.18
2018,9,30,16,0,165.0,142.0,1.7,20.8,201.0,106.95,86.97
2018,9,30,16,15,128.0,120.5,1.65,20.4,162.0,92.11,74.53
2018,9,30,16,30,91.0,99.0,1.6,20.0,123.0,76.87,61.48
2018,9,30,16,45,66.5,77.5,1.55,19.65,93.0,61.25,47.79
2018,9,30,17,0,42.0,56.0,1.5,19.3,63.0,46.45,34.53
2018,9,30,17,15,23.5,37.0,1.45,18.9,40.5,31.26,20.59
2018,9,30,17,30,5.0,18.0,1.4,18.5,18.0,15.82,1.73
2018,9,30,17,45,2.5,9.0,1.35,18.15,9.0,8.19,0.0
2018,9,30,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,22.0,3.0,0.7,15.4,2.5,0.0,0.0
2018,10,1,6,0,44.0,6.0,0.7,15.4,5.0,0.0,0.0
2018,10,1,6,15,187.5,18.0,0.65,15.7,32.5,129.43,0.0
2018,10,1,6,30,331.0,30.0,0.6,16.0,60.0,289.79,216.04
2018,10,1,6,45,438.0,38.0,0.55,16.3,105.0,382.19,305.01
2018,10,1,7,0,545.0,46.0,0.5,16.6,150.0,480.71,385.15
2018,10,1,7,15,608.5,51.5,0.5,17.15,201.0,548.69,436.95
2018,10,1,7,30,672.0,57.0,0.5,17.7,252.0,613.72,483.65
2018,10,1,7,45,713.5,61.0,0.55,18.3,303.0,665.56,519.05
2018,10,1,8,0,755.0,65.0,0.6,18.9,354.0,716.47,552.44
2018,10,1,8,15,783.0,68.5,0.7,19.65,403.0,754.2,576.11
2018,10,1,8,30,811.0,72.0,0.8,20.4,452.0,789.75,597.9
2018,10,1,8,45,831.5,74.0,0.9,21.2,496.5,806.64,606.69
2018,10,1,9,0,852.0,76.0,1.0,22.0,541.0,828.63,619.05
2018,10,1,9,15,868.0,77.5,1.1,22.55,581.5,843.09,626.88
2018,10,1,9,30,884.0,79.0,1.2,23.1,622.0,854.27,632.67
2018,10,1,9,45,897.0,79.5,1.25,23.7,656.0,858.28,633.04
2018,10,1,10,0,910.0,80.0,1.3,24.3,690.0,858.74,631.31
2018,10,1,10,15,918.0,81.0,1.4,24.65,717.0,851.99,626.27
2018,10,1,10,30,926.0,82.0,1.5,25.0,744.0,841.63,619.0
2018,10,1,10,45,931.5,82.0,1.55,25.35,763.0,824.63,606.89
2018,10,1,11,0,937.0,82.0,1.6,25.7,782.0,804.17,592.63
2018,10,1,11,15,939.5,82.5,1.7,25.85,793.0,778.59,575.93
2018,10,1,11,30,942.0,83.0,1.8,26.0,804.0,749.83,557.0
2018,10,1,11,45,942.5,83.0,1.9,26.15,806.5,716.15,533.47
2018,10,1,12,0,943.0,83.0,2.0,26.3,809.0,679.68,506.8
2018,10,1,12,15,941.5,83.0,2.1,26.3,803.5,639.35,477.0
2018,10,1,12,30,940.0,83.0,2.2,26.3,798.0,596.7,444.64
2018,10,1,12,45,936.5,82.5,2.3,26.3,784.0,550.44,408.65
2018,10,1,13,0,933.0,82.0,2.4,26.3,770.0,502.42,370.19
2018,10,1,13,15,927.5,81.0,2.45,26.25,748.5,451.6,328.39
2018,10,1,13,30,922.0,80.0,2.5,26.2,727.0,399.64,284.53
2018,10,1,13,45,913.5,79.0,2.5,26.1,698.0,345.84,238.32
2018,10,1,14,0,905.0,78.0,2.5,26.0,669.0,291.66,191.4
2018,10,1,14,15,894.0,76.0,2.5,25.85,633.0,236.07,144.28
2018,10,1,14,30,883.0,74.0,2.5,25.7,597.0,180.84,100.45
2018,10,1,14,45,868.5,71.0,2.45,25.55,555.5,125.19,63.51
2018,10,1,15,0,854.0,68.0,2.4,25.4,514.0,70.77,41.97
2018,10,1,15,15,734.0,87.5,2.4,25.4,446.0,63.32,48.13
2018,10,1,15,30,614.0,107.0,2.4,25.4,378.0,72.4,55.97
2018,10,1,15,45,520.5,108.5,2.35,24.85,319.5,75.84,59.2
2018,10,1,16,0,427.0,110.0,2.3,24.3,261.0,77.83,61.19
2018,10,1,16,15,420.5,93.0,2.15,23.7,222.0,67.29,52.43
2018,10,1,16,30,414.0,76.0,2.0,23.1,183.0,56.23,43.03
2018,10,1,16,45,346.0,63.5,1.85,22.5,139.0,47.77,35.63
2018,10,1,17,0,278.0,51.0,1.7,21.9,95.0,39.02,27.74
2018,10,1,17,15,194.5,36.0,1.55,21.2,61.0,27.97,17.46
2018,10,1,17,30,111.0,21.0,1.4,20.5,27.0,16.55,0.0
2018,10,1,17,45,55.5,10.5,1.25,19.8,13.5,9.55,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,2,5,45,6.0,1.0,0.6,16.25,1.0,0.0,0.0
2018,10,2,6,0,12.0,2.0,0.6,16.3,2.0,0.0,0.0
2018,10,2,6,15,6.0,6.0,0.6,16.6,6.0,9.06,0.0
2018,10,2,6,30,0.0,10.0,0.6,16.9,10.0,8.78,1.03
2018,10,2,6,45,55.0,20.0,0.65,17.2,30.5,69.5,53.3
2018,10,2,7,0,110.0,30.0,0.7,17.5,51.0,136.51,111.09
2018,10,2,7,15,56.5,42.0,0.6,17.95,53.0,89.77,71.58
2018,10,2,7,30,3.0,54.0,0.5,18.4,55.0,49.97,36.69
2018,10,2,7,45,68.5,87.0,0.45,18.85,113.0,153.8,124.6
2018,10,2,8,0,134.0,120.0,0.4,19.3,171.0,246.06,198.96
2018,10,2,8,15,152.0,146.0,0.6,19.95,211.0,291.25,233.29
2018,10,2,8,30,170.0,172.0,0.8,20.6,251.0,335.57,266.54
2018,10,2,8,45,162.5,188.5,1.0,21.25,270.0,345.88,272.86
2018,10,2,9,0,155.0,205.0,1.2,21.9,289.0,355.18,278.54
2018,10,2,9,15,262.5,221.5,1.35,22.45,376.5,476.74,370.32
2018,10,2,9,30,370.0,238.0,1.5,23.0,464.0,581.06,445.73
2018,10,2,9,45,375.5,248.5,1.65,23.5,488.5,589.91,450.01
2018,10,2,10,0,381.0,259.0,1.8,24.0,513.0,596.93,453.77
2018,10,2,10,15,278.5,296.5,1.9,24.3,486.0,541.74,410.73
2018,10,2,10,30,176.0,334.0,2.0,24.6,459.0,475.39,359.84
2018,10,2,10,45,188.5,331.5,2.1,24.9,468.5,473.31,358.35
2018,10,2,11,0,201.0,329.0,2.2,25.2,478.0,470.3,355.78
2018,10,2,11,15,184.0,333.5,2.3,25.3,471.5,451.26,341.14
2018,10,2,11,30,167.0,338.0,2.4,25.4,465.0,432.45,326.75
2018,10,2,11,45,288.5,312.5,2.5,25.55,533.0,483.79,365.74
2018,10,2,12,0,410.0,287.0,2.6,25.7,601.0,524.39,395.45
2018,10,2,12,15,478.0,264.0,2.7,25.75,627.5,521.2,392.57
2018,10,2,12,30,546.0,241.0,2.8,25.8,654.0,511.91,384.77
2018,10,2,12,45,480.5,264.0,2.9,25.8,622.5,467.21,350.12
2018,10,2,13,0,415.0,287.0,3.0,25.8,591.0,426.39,318.4
2018,10,2,13,15,509.5,242.5,3.05,25.7,605.0,402.57,297.96
2018,10,2,13,30,604.0,198.0,3.1,25.6,619.0,369.51,268.71
2018,10,2,13,45,696.5,157.5,3.2,25.5,623.5,328.47,231.53
2018,10,2,14,0,789.0,117.0,3.3,25.4,628.0,283.15,189.32
2018,10,2,14,15,645.0,149.5,3.35,25.15,552.0,227.54,148.08
2018,10,2,14,30,501.0,182.0,3.4,24.9,476.0,192.09,125.99
2018,10,2,14,45,626.0,138.5,3.5,24.65,479.5,136.92,82.57
2018,10,2,15,0,751.0,95.0,3.6,24.4,483.0,75.57,49.64
2018,10,2,15,15,747.0,86.0,3.6,24.4,442.0,62.53,47.69
2018,10,2,15,30,743.0,77.0,3.6,24.4,401.0,57.34,43.45
2018,10,2,15,45,715.5,71.5,3.6,23.55,353.0,54.48,41.31
2018,10,2,16,0,688.0,66.0,3.6,22.7,305.0,51.5,39.02
2018,10,2,16,15,565.0,69.0,3.45,22.15,244.0,50.38,38.2
2018,10,2,16,30,442.0,72.0,3.3,21.6,183.0,54.72,42.0
2018,10,2,16,45,365.5,60.5,3.2,21.0,138.0,45.69,34.03
2018,10,2,17,0,289.0,49.0,3.1,20.4,93.0,37.6,26.63
2018,10,2,17,15,199.0,34.0,2.85,19.9,59.0,26.47,16.11
2018,10,2,17,30,109.0,19.0,2.6,19.4,25.0,14.99,0.0
2018,10,2,17,45,54.5,9.5,2.35,18.9,12.5,8.64,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.65,16.55,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.7,16.6,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.85,16.85,3.0,2.73,0.0
2018,10,3,6,30,0.0,5.0,2.0,17.1,5.0,4.38,0.0
2018,10,3,6,45,0.0,6.0,2.2,17.35,6.0,5.26,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.6,7.0,6.14,0.0
2018,10,3,7,15,0.0,9.0,2.6,17.9,9.0,7.9,1.05
2018,10,3,7,30,0.0,11.0,2.8,18.2,11.0,9.66,2.55
2018,10,3,7,45,0.0,14.5,2.95,18.5,14.5,12.75,5.16
2018,10,3,8,0,0.0,18.0,3.1,18.8,18.0,15.84,7.73
2018,10,3,8,15,2.5,45.5,3.25,19.25,46.5,42.2,29.86
2018,10,3,8,30,5.0,73.0,3.4,19.7,75.0,68.73,51.78
2018,10,3,8,45,26.0,146.0,3.6,20.1,159.5,167.1,132.45
2018,10,3,9,0,47.0,219.0,3.8,20.5,244.0,264.74,209.97
2018,10,3,9,15,72.5,241.5,3.85,20.75,283.5,307.56,243.27
2018,10,3,9,30,98.0,264.0,3.9,21.0,323.0,349.57,275.56
2018,10,3,9,45,88.0,272.5,4.0,21.25,328.0,345.32,270.95
2018,10,3,10,0,78.0,281.0,4.1,21.5,333.0,341.02,266.53
2018,10,3,10,15,85.5,297.0,4.1,21.6,356.0,358.77,279.64
2018,10,3,10,30,93.0,313.0,4.1,21.7,379.0,375.58,291.9
2018,10,3,10,45,51.5,251.5,4.1,21.75,288.0,276.75,214.87
2018,10,3,11,0,10.0,190.0,4.1,21.8,197.0,177.98,136.8
2018,10,3,11,15,14.0,223.0,4.05,21.75,233.5,210.05,162.02
2018,10,3,11,30,18.0,256.0,4.0,21.7,270.0,241.32,186.22
2018,10,3,11,45,31.0,289.5,3.95,21.6,313.0,281.92,217.64
2018,10,3,12,0,44.0,323.0,3.9,21.5,356.0,315.37,243.24
2018,10,3,12,15,40.5,308.0,3.85,21.35,338.5,294.93,227.47
2018,10,3,12,30,37.0,293.0,3.8,21.2,321.0,275.21,212.37
2018,10,3,12,45,30.5,267.5,3.75,21.1,290.0,246.05,189.89
2018,10,3,13,0,24.0,242.0,3.7,21.0,259.0,218.16,168.32
2018,10,3,13,15,72.0,252.5,3.6,20.9,302.5,241.98,186.48
2018,10,3,13,30,120.0,263.0,3.5,20.8,346.0,256.28,196.32
2018,10,3,13,45,94.0,247.0,3.4,20.7,310.5,226.09,172.79
2018,10,3,14,0,68.0,231.0,3.3,20.6,275.0,204.53,156.45
2018,10,3,14,15,38.5,202.5,3.2,20.5,227.0,171.76,131.74
2018,10,3,14,30,9.0,174.0,3.1,20.4,179.0,148.64,114.93
2018,10,3,14,45,18.5,166.0,3.0,20.3,175.5,141.16,109.06
2018,10,3,15,0,28.0,158.0,2.9,20.2,172.0,125.83,102.23
2018,10,3,15,15,123.5,151.0,2.9,20.2,205.0,114.11,92.63
2018,10,3,15,30,219.0,144.0,2.9,20.2,238.0,103.03,83.49
2018,10,3,15,45,260.5,129.0,2.7,20.0,227.5,94.24,76.27
2018,10,3,16,0,302.0,114.0,2.5,19.8,217.0,84.99,68.55
2018,10,3,16,15,328.5,96.0,2.3,19.55,191.5,69.29,55.08
2018,10,3,16,30,355.0,78.0,2.1,19.3,166.0,57.69,44.97
2018,10,3,16,45,293.0,64.0,1.95,19.1,125.0,48.17,36.44
2018,10,3,17,0,231.0,50.0,1.8,18.9,84.0,38.31,27.36
2018,10,3,17,15,149.5,33.5,1.55,18.5,52.0,26.06,15.63
2018,10,3,17,30,68.0,17.0,1.3,18.1,20.0,13.95,0.0
2018,10,3,17,45,34.0,8.5,1.1,17.7,10.0,7.73,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,14.65,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,14.7,3.0,0.0,0.0
2018,10,4,6,15,189.5,15.5,0.8,15.1,29.0,126.91,0.0
2018,10,4,6,30,351.0,27.0,0.9,15.5,55.0,293.3,208.37
2018,10,4,6,45,459.0,34.0,1.0,15.95,99.5,387.42,309.77
2018,10,4,7,0,567.0,41.0,1.1,16.4,144.0,478.4,386.73
2018,10,4,7,15,358.0,61.5,1.2,16.8,134.0,366.64,300.89
2018,10,4,7,30,149.0,82.0,1.3,17.2,124.0,224.85,184.92
2018,10,4,7,45,156.0,100.0,1.35,17.65,151.5,253.45,208.42
2018,10,4,8,0,163.0,118.0,1.4,18.1,179.0,281.2,229.84
2018,10,4,8,15,245.5,127.5,1.45,18.6,233.0,358.93,291.97
2018,10,4,8,30,328.0,137.0,1.5,19.1,287.0,456.14,366.28
2018,10,4,8,45,361.5,157.5,1.55,19.55,338.5,507.67,403.02
2018,10,4,9,0,395.0,178.0,1.6,20.0,390.0,557.36,437.89
2018,10,4,9,15,633.0,128.5,1.7,20.35,497.0,706.46,547.61
2018,10,4,9,30,871.0,79.0,1.8,20.7,604.0,833.29,633.34
2018,10,4,9,45,862.5,82.5,1.85,21.05,626.5,822.5,622.93
2018,10,4,10,0,854.0,86.0,1.9,21.4,649.0,808.51,611.92
2018,10,4,10,15,574.0,157.0,2.0,21.6,542.0,653.23,501.81
2018,10,4,10,30,294.0,228.0,2.1,21.8,435.0,470.59,364.16
2018,10,4,10,45,227.0,247.5,2.15,22.05,409.5,427.74,330.91
2018,10,4,11,0,160.0,267.0,2.2,22.3,384.0,377.69,291.44
2018,10,4,11,15,194.0,274.0,2.3,22.3,418.0,407.68,314.28
2018,10,4,11,30,228.0,281.0,2.4,22.3,452.0,426.16,328.02
2018,10,4,11,45,171.5,274.5,2.5,22.35,403.5,365.36,281.27
2018,10,4,12,0,115.0,268.0,2.6,22.4,355.0,314.2,241.68
2018,10,4,12,15,64.0,229.0,2.7,22.3,277.5,239.92,184.43
2018,10,4,12,30,13.0,190.0,2.8,22.2,200.0,174.23,133.16
2018,10,4,12,45,17.0,203.5,2.85,22.15,216.0,186.56,142.96
2018,10,4,13,0,21.0,217.0,2.9,22.1,232.0,196.16,150.44
2018,10,4,13,15,17.0,217.5,3.0,21.95,229.5,194.89,149.6
2018,10,4,13,30,13.0,218.0,3.1,21.8,227.0,191.88,147.5
2018,10,4,13,45,13.5,209.0,3.15,21.65,218.0,182.81,140.6
2018,10,4,14,0,14.0,200.0,3.2,21.5,209.0,173.7,133.67
2018,10,4,14,15,170.5,198.5,3.2,21.35,297.5,186.44,137.49
2018,10,4,14,30,327.0,197.0,3.2,21.2,386.0,183.3,128.61
2018,10,4,14,45,557.5,140.0,3.2,21.0,434.0,127.56,80.2
2018,10,4,15,0,788.0,83.0,3.2,20.8,482.0,60.12,46.2
2018,10,4,15,15,763.0,80.0,3.2,20.8,436.5,58.56,45.06
2018,10,4,15,30,738.0,77.0,3.2,20.8,391.0,57.7,44.47
2018,10,4,15,45,704.0,72.5,3.15,20.45,342.5,55.59,42.86
2018,10,4,16,0,670.0,68.0,3.1,20.1,294.0,48.76,37.08
2018,10,4,16,15,620.5,62.5,3.0,19.85,244.5,45.96,34.72
2018,10,4,16,30,571.0,57.0,2.9,19.6,195.0,43.12,32.2
2018,10,4,16,45,490.5,49.5,2.8,19.3,147.5,38.45,27.91
2018,10,4,17,0,410.0,42.0,2.7,19.0,100.0,33.73,23.34
2018,10,4,17,15,276.0,30.0,2.6,18.7,62.0,24.64,14.11
2018,10,4,17,30,142.0,18.0,2.5,18.4,24.0,16.37,0.0
2018,10,4,17,45,71.0,9.0,2.35,18.05,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.45,11.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,10,5,6,15,170.0,15.5,1.7,12.25,27.5,114.87,0.0
2018,10,5,6,30,319.0,28.0,1.9,12.7,53.0,270.97,190.51
2018,10,5,6,45,445.5,35.5,2.05,13.15,99.0,379.13,308.54
2018,10,5,7,0,572.0,43.0,2.2,13.6,145.0,482.18,397.77
2018,10,5,7,15,638.5,47.5,2.2,14.2,196.0,552.5,455.06
2018,10,5,7,30,705.0,52.0,2.2,14.8,247.0,623.7,509.72
2018,10,5,7,45,747.5,55.0,2.2,15.35,298.5,674.87,546.6
2018,10,5,8,0,790.0,58.0,2.2,15.9,350.0,725.07,581.22
2018,10,5,8,15,817.0,61.0,2.1,16.55,399.0,753.63,597.9
2018,10,5,8,30,844.0,64.0,2.0,17.2,448.0,787.55,617.95
2018,10,5,8,45,863.5,66.0,1.9,17.85,493.0,811.41,630.24
2018,10,5,9,0,883.0,68.0,1.8,18.5,538.0,832.34,640.28
2018,10,5,9,15,896.5,70.0,1.7,19.15,577.5,845.03,644.5
2018,10,5,9,30,910.0,72.0,1.6,19.8,617.0,854.3,646.44
2018,10,5,9,45,918.5,73.5,1.45,20.5,649.5,855.26,642.11
2018,10,5,10,0,927.0,75.0,1.3,21.2,682.0,852.62,635.52
2018,10,5,10,15,933.5,76.0,1.4,21.65,708.0,844.15,629.06
2018,10,5,10,30,940.0,77.0,1.5,22.1,734.0,832.09,620.33
2018,10,5,10,45,937.5,80.5,1.6,22.6,750.5,812.15,606.27
2018,10,5,11,0,935.0,84.0,1.7,23.1,767.0,788.93,590.06
2018,10,5,11,15,914.0,94.5,1.85,23.35,770.0,756.28,568.36
2018,10,5,11,30,893.0,105.0,2.0,23.6,773.0,721.3,543.81
2018,10,5,11,45,921.0,93.0,2.1,23.85,784.0,695.24,524.58
2018,10,5,12,0,949.0,81.0,2.2,24.1,795.0,664.81,501.55
2018,10,5,12,15,945.0,82.0,2.3,24.2,788.5,623.66,470.13
2018,10,5,12,30,941.0,83.0,2.4,24.3,782.0,580.34,436.31
2018,10,5,12,45,933.5,84.5,2.45,24.4,767.0,533.79,398.95
2018,10,5,13,0,926.0,86.0,2.5,24.5,752.0,485.78,359.46
2018,10,5,13,15,901.5,92.0,2.55,24.45,724.5,433.63,316.17
2018,10,5,13,30,877.0,98.0,2.6,24.4,697.0,381.97,272.36
2018,10,5,13,45,851.0,102.0,2.65,24.35,663.0,323.77,223.11
2018,10,5,14,0,825.0,106.0,2.7,24.3,629.0,271.82,178.67
2018,10,5,14,15,704.0,134.0,2.85,24.15,562.5,217.25,137.63
2018,10,5,14,30,583.0,162.0,3.0,24.0,496.0,180.19,114.14
2018,10,5,14,45,686.5,122.5,3.15,23.8,487.5,120.33,70.41
2018,10,5,15,0,790.0,83.0,3.3,23.6,479.0,59.65,45.28
2018,10,5,15,15,788.0,76.0,3.3,23.6,439.5,55.96,42.33
2018,10,5,15,30,786.0,69.0,3.3,23.6,400.0,52.06,39.15
2018,10,5,15,45,753.0,65.0,3.5,22.95,350.0,50.1,37.69
2018,10,5,16,0,720.0,61.0,3.7,22.3,300.0,48.1,36.17
2018,10,5,16,15,671.5,55.5,3.55,21.65,249.0,44.72,33.37
2018,10,5,16,30,623.0,50.0,3.4,21.0,198.0,41.29,30.4
2018,10,5,16,45,542.0,44.0,3.25,20.4,149.5,34.12,23.99
2018,10,5,17,0,461.0,38.0,3.1,19.8,101.0,30.45,20.38
2018,10,5,17,15,315.5,28.0,2.95,19.15,62.5,23.03,12.36
2018,10,5,17,30,170.0,18.0,2.8,18.5,24.0,16.37,0.0
2018,10,5,17,45,85.0,9.0,2.65,17.85,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.7,14.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.7,14.1,2.0,0.0,0.0
2018,10,6,6,15,68.0,14.5,2.85,14.35,18.5,53.32,0.0
2018,10,6,6,30,115.0,26.0,3.0,14.6,35.0,138.19,91.27
2018,10,6,6,45,187.0,42.5,3.15,14.85,70.0,213.89,172.87
2018,10,6,7,0,259.0,59.0,3.3,15.1,105.0,287.77,238.71
2018,10,6,7,15,313.5,73.5,3.3,15.45,147.0,349.92,292.35
2018,10,6,7,30,368.0,88.0,3.3,15.8,189.0,414.14,345.6
2018,10,6,7,45,519.0,82.5,3.3,16.2,255.5,535.51,443.41
2018,10,6,8,0,670.0,77.0,3.3,16.6,322.0,656.14,534.53
2018,10,6,8,15,749.0,71.0,3.35,17.15,380.5,716.37,576.75
2018,10,6,8,30,828.0,65.0,3.4,17.7,439.0,772.73,615.3
2018,10,6,8,45,851.0,66.0,3.4,18.25,484.0,797.9,630.1
2018,10,6,9,0,874.0,67.0,3.4,18.8,529.0,820.29,642.95
2018,10,6,9,15,887.5,69.0,3.55,19.3,568.5,832.88,649.65
2018,10,6,9,30,901.0,71.0,3.7,19.8,608.0,842.08,654.08
2018,10,6,9,45,911.0,73.5,3.8,20.35,642.0,845.42,654.12
2018,10,6,10,0,921.0,76.0,3.9,20.9,676.0,845.13,651.78
2018,10,6,10,15,929.0,77.5,4.0,21.2,703.0,838.4,645.69
2018,10,6,10,30,937.0,79.0,4.1,21.5,730.0,828.01,637.21
2018,10,6,10,45,943.0,79.0,4.2,21.75,749.0,810.82,624.19
2018,10,6,11,0,949.0,79.0,4.3,22.0,768.0,790.13,608.81
2018,10,6,11,15,952.5,79.5,4.4,22.1,779.5,764.71,590.48
2018,10,6,11,30,956.0,80.0,4.5,22.2,791.0,736.0,569.69
2018,10,6,11,45,957.0,81.0,4.6,22.3,794.5,702.98,544.03
2018,10,6,12,0,958.0,82.0,4.7,22.4,798.0,667.05,515.68
2018,10,6,12,15,957.0,82.0,4.8,22.4,792.5,626.29,483.29
2018,10,6,12,30,956.0,82.0,4.9,22.4,787.0,583.13,448.24
2018,10,6,12,45,952.5,81.5,5.0,22.35,773.0,536.11,409.37
2018,10,6,13,0,949.0,81.0,5.1,22.3,759.0,487.31,367.99
2018,10,6,13,15,943.5,80.5,5.15,22.15,737.5,436.15,323.71
2018,10,6,13,30,938.0,80.0,5.2,22.0,716.0,383.83,277.44
2018,10,6,13,45,929.0,79.5,5.25,21.9,686.5,329.57,228.96
2018,10,6,14,0,920.0,79.0,5.3,21.8,657.0,274.95,180.29
2018,10,6,14,15,907.0,77.0,5.3,21.6,620.0,218.37,131.97
2018,10,6,14,30,894.0,75.0,5.3,21.4,583.0,162.38,88.76
2018,10,6,14,45,876.0,73.5,5.3,21.2,540.5,107.25,56.27
2018,10,6,15,0,858.0,72.0,5.3,21.0,498.0,60.94,46.93
2018,10,6,15,15,834.0,69.0,5.3,21.0,450.5,51.33,38.83
2018,10,6,15,30,810.0,66.0,5.3,21.0,403.0,50.11,37.91
2018,10,6,15,45,775.0,63.0,5.2,20.5,352.5,48.82,36.99
2018,10,6,16,0,740.0,60.0,5.1,20.0,302.0,47.55,36.05
2018,10,6,16,15,687.0,55.5,4.85,19.55,250.0,44.97,33.88
2018,10,6,16,30,634.0,51.0,4.6,19.1,198.0,42.42,31.61
2018,10,6,16,45,547.5,44.5,4.35,18.65,148.5,34.73,24.67
2018,10,6,17,0,461.0,38.0,4.1,18.2,99.0,30.65,20.62
2018,10,6,17,15,303.5,26.5,3.85,17.65,59.5,21.8,10.95
2018,10,6,17,30,146.0,15.0,3.6,17.1,20.0,13.64,0.0
2018,10,6,17,45,73.0,7.5,3.3,16.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,7,5,45,14.0,1.5,2.35,12.45,1.0,0.0,0.0
2018,10,7,6,0,28.0,3.0,2.4,12.5,2.0,0.0,0.0
2018,10,7,6,15,195.5,14.5,2.6,13.2,27.0,128.05,0.0
2018,10,7,6,30,363.0,26.0,2.8,13.9,52.0,291.42,189.13
2018,10,7,6,45,478.5,33.0,3.0,14.6,97.5,395.14,319.43
2018,10,7,7,0,594.0,40.0,3.2,15.3,143.0,490.42,403.34
2018,10,7,7,15,659.5,45.5,3.45,15.9,195.0,561.04,462.29
2018,10,7,7,30,725.0,51.0,3.7,16.5,247.0,632.72,518.93
2018,10,7,7,45,766.0,54.5,3.9,17.1,299.0,683.46,556.84
2018,10,7,8,0,807.0,58.0,4.1,17.7,351.0,733.09,592.45
2018,10,7,8,15,835.0,61.0,4.15,18.3,401.0,762.5,611.36
2018,10,7,8,30,863.0,64.0,4.2,18.9,451.0,797.11,633.69
2018,10,7,8,45,882.5,66.0,4.3,19.5,496.5,820.83,647.84
2018,10,7,9,0,902.0,68.0,4.4,20.1,542.0,841.56,659.83
2018,10,7,9,15,916.5,70.0,4.35,20.55,582.5,854.85,666.06
2018,10,7,9,30,931.0,72.0,4.3,21.0,623.0,864.66,669.99
2018,10,7,9,45,941.0,73.5,4.25,21.45,657.0,866.51,668.42
2018,10,7,10,0,951.0,75.0,4.2,21.9,691.0,864.67,664.47
2018,10,7,10,15,958.0,76.0,4.2,22.25,717.5,856.1,656.49
2018,10,7,10,30,965.0,77.0,4.2,22.6,744.0,843.82,646.14
2018,10,7,10,45,969.0,78.0,4.15,23.0,762.5,825.56,631.44
2018,10,7,11,0,973.0,79.0,4.1,23.4,781.0,803.75,614.46
2018,10,7,11,15,975.0,79.5,4.05,23.6,791.5,776.53,594.28
2018,10,7,11,30,977.0,80.0,4.0,23.8,802.0,746.06,571.39
2018,10,7,11,45,977.0,80.0,3.95,24.05,804.0,710.66,543.43
2018,10,7,12,0,977.0,80.0,3.9,24.3,806.0,672.42,512.98
2018,10,7,12,15,975.0,80.0,3.9,24.45,799.5,630.36,479.52
2018,10,7,12,30,973.0,80.0,3.9,24.6,793.0,585.93,443.55
2018,10,7,12,45,967.5,80.0,3.9,24.7,778.0,537.67,403.94
2018,10,7,13,0,962.0,80.0,3.9,24.8,763.0,487.75,362.05
2018,10,7,13,15,955.0,79.5,3.95,24.8,740.0,435.42,317.48
2018,10,7,13,30,948.0,79.0,4.0,24.8,717.0,382.05,271.05
2018,10,7,13,45,938.0,78.0,4.0,24.8,686.5,326.64,222.43
2018,10,7,14,0,928.0,77.0,4.0,24.8,656.0,270.99,173.79
2018,10,7,14,15,913.0,75.5,4.05,24.65,618.0,214.1,126.33
2018,10,7,14,30,898.0,74.0,4.1,24.5,580.0,158.01,84.32
2018,10,7,14,45,879.0,72.5,4.1,24.35,537.0,102.71,53.29
2018,10,7,15,0,860.0,71.0,4.1,24.2,494.0,60.3,45.78
2018,10,7,15,15,836.0,68.0,4.1,24.2,446.5,50.76,37.83
2018,10,7,15,30,812.0,65.0,4.1,24.2,399.0,49.51,36.9
2018,10,7,15,45,774.0,62.0,3.95,23.65,347.5,48.17,35.95
2018,10,7,16,0,736.0,59.0,3.8,23.1,296.0,46.86,34.99
2018,10,7,16,15,676.5,55.0,3.35,22.35,243.5,44.65,33.2
2018,10,7,16,30,617.0,51.0,2.9,21.6,191.0,38.93,28.23
2018,10,7,16,45,525.0,44.0,2.45,20.8,141.5,34.41,24.13
2018,10,7,17,0,433.0,37.0,2.0,20.0,92.0,29.88,19.73
2018,10,7,17,15,282.5,25.5,1.85,19.3,55.0,21.03,9.55
2018,10,7,17,30,132.0,14.0,1.7,18.6,18.0,12.73,0.0
2018,10,7,17,45,66.0,7.0,1.6,17.85,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.2,14.2,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.2,14.2,2.0,0.0,0.0
2018,10,8,6,15,183.0,13.5,1.15,14.75,25.0,119.31,0.0
2018,10,8,6,30,341.0,24.0,1.1,15.3,48.0,273.4,165.28
2018,10,8,6,45,458.5,31.5,1.1,15.85,92.5,378.66,300.48
2018,10,8,7,0,576.0,39.0,1.1,16.4,137.0,474.95,382.79
2018,10,8,7,15,642.5,43.5,1.15,17.05,187.5,544.16,438.14
2018,10,8,7,30,709.0,48.0,1.2,17.7,238.0,614.46,491.02
2018,10,8,7,45,751.0,52.0,1.25,18.3,289.5,665.98,527.48
2018,10,8,8,0,793.0,56.0,1.3,18.9,341.0,716.57,561.73
2018,10,8,8,15,820.5,58.5,1.4,19.65,389.5,744.57,578.98
2018,10,8,8,30,848.0,61.0,1.5,20.4,438.0,777.84,599.67
2018,10,8,8,45,867.5,63.0,1.65,21.1,483.0,801.38,613.78
2018,10,8,9,0,887.0,65.0,1.8,21.8,528.0,821.98,625.8
2018,10,8,9,15,900.5,67.0,1.8,22.2,567.0,834.39,631.46
2018,10,8,9,30,914.0,69.0,1.8,22.6,606.0,843.37,634.95
2018,10,8,9,45,923.5,70.0,1.8,23.0,638.5,844.31,633.15
2018,10,8,10,0,933.0,71.0,1.8,23.4,671.0,841.66,629.2
2018,10,8,10,15,939.5,72.0,1.8,23.7,697.0,832.96,621.62
2018,10,8,10,30,946.0,73.0,1.8,24.0,723.0,820.64,611.85
2018,10,8,10,45,951.0,73.5,1.8,24.3,741.5,803.03,598.7
2018,10,8,11,0,956.0,74.0,1.8,24.6,760.0,781.92,583.36
2018,10,8,11,15,958.0,74.5,1.85,24.8,770.5,755.25,564.99
2018,10,8,11,30,960.0,75.0,1.9,25.0,781.0,725.37,543.85
2018,10,8,11,45,960.0,75.5,1.9,25.25,783.0,691.13,517.8
2018,10,8,12,0,960.0,76.0,1.9,25.5,785.0,654.07,489.31
2018,10,8,12,15,958.5,76.0,1.95,25.55,779.0,613.04,458.04
2018,10,8,12,30,957.0,76.0,2.0,25.6,773.0,569.66,424.19
2018,10,8,12,45,953.0,75.5,2.05,25.7,758.5,522.47,386.51
2018,10,8,13,0,949.0,75.0,2.1,25.8,744.0,473.55,346.4
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,422.36,303.56
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,370.06,258.76
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,315.92,211.9
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,261.48,164.97
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,205.71,119.09
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,150.48,78.57
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,95.03,48.6
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,56.16,42.13
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,54.74,41.1
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,46.61,34.31
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,45.16,33.3
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,43.74,32.25
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,41.41,30.35
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,39.15,28.37
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,34.06,23.76
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,26.51,16.77
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,19.35,7.4
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,12.73,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
