Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,109.21,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,253.28,141.78
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,361.35,286.76
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,465.19,376.05
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,529.62,428.17
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,602.45,483.29
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,654.23,519.79
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,705.04,553.95
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,742.35,576.41
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,777.44,596.61
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,794.74,604.04
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,816.64,614.63
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,827.73,618.36
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,835.42,620.01
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,836.89,618.36
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,834.76,614.59
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,827.32,607.92
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,816.27,599.12
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,798.14,585.88
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,776.6,570.58
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,750.94,553.65
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,722.08,533.39
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,687.91,508.57
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,650.95,481.26
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,609.5,450.77
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,565.81,417.64
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,519.32,381.39
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,471.17,342.63
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,418.61,299.77
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,366.82,256.54
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,307.64,208.46
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,253.04,164.63
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,206.59,130.95
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,170.83,109.49
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,109.15,66.85
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,58.93,44.63
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,58.02,44.05
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,57.13,43.43
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,53.41,40.53
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,49.53,37.4
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,43.74,32.48
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,42.39,31.25
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,36.34,25.75
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,30.18,19.79
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,20.92,7.04
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,11.82,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.64,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,7.02,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,177.24,142.4
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,333.66,276.78
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,311.91,261.26
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,276.37,232.95
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,362.22,303.32
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,445.67,368.78
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,607.79,494.33
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,762.4,604.95
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,787.04,618.4
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,808.75,630.87
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,815.23,632.6
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,825.74,637.42
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,828.79,637.46
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,828.31,635.28
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,820.26,627.96
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,808.67,618.43
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,791.28,604.95
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,770.47,589.3
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,744.28,570.32
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,714.93,547.65
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,680.97,521.47
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,644.26,492.77
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,603.55,460.57
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,560.74,426.04
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,513.35,387.33
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,464.61,346.51
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,414.52,303.6
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,363.49,258.97
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,309.63,211.71
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,255.7,164.73
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,201.58,120.02
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,140.77,75.38
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,87.21,47.95
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,57.84,44.55
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,56.82,43.84
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,55.83,43.13
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,53.96,41.73
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,47.57,36.31
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,44.64,33.77
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,41.71,31.09
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,36.51,26.2
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,31.32,20.88
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,20.14,4.74
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,9.1,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,57.35,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,156.53,65.95
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,195.3,154.33
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,224.83,184.33
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,161.54,133.58
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,98.95,80.21
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,91.55,73.34
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,85.29,66.99
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,194.34,159.52
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,285.78,234.09
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,322.73,260.91
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,357.67,285.98
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,412.27,327.38
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,465.67,366.73
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,504.73,394.27
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,527.91,410.15
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,555.41,429.47
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,580.31,446.5
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,546.62,419.52
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,513.31,393.3
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,498.07,380.95
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,482.38,368.17
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,445.23,339.76
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,415.34,316.71
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,450.05,342.9
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,469.91,355.97
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,466.82,350.68
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,449.62,332.79
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,395.89,288.46
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,341.51,243.66
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,298.53,203.6
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,249.56,158.22
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,195.16,113.89
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,141.49,75.92
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,80.2,43.7
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,54.4,41.41
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,52.87,40.26
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,51.32,39.05
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,49.69,37.84
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,48.09,36.59
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,40.88,30.34
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,37.76,27.5
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,32.8,22.85
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,27.84,17.72
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,18.43,1.28
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,9.1,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,62.3,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,166.09,55.13
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,275.14,218.19
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,379.16,310.7
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,452.9,372.92
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,528.68,432.98
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,584.42,474.27
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,639.8,513.37
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,678.85,538.64
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,711.94,558.87
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,738.81,573.85
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,762.89,586.57
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,780.89,595.1
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,795.67,601.39
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,795.25,597.51
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,798.34,596.32
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,791.87,589.81
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,781.9,581.23
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,765.35,568.42
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,745.44,553.56
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,720.63,536.16
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,692.7,515.38
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,659.71,491.15
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,624.0,464.37
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,583.8,433.82
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,541.46,400.8
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,495.79,364.56
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,448.63,325.98
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,398.63,284.25
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,347.79,240.83
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,295.29,195.59
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,242.66,150.77
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,183.82,104.69
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,134.36,71.67
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,88.6,53.92
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,83.85,65.32
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,87.91,68.95
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,91.45,72.13
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,78.35,61.41
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,64.61,49.94
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,52.41,39.59
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,37.86,27.0
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,32.49,22.07
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,27.08,16.55
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,17.65,0.0
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,8.19,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,83.43,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,206.92,44.61
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,326.69,253.96
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,436.72,350.47
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,501.21,404.49
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,574.86,461.88
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,627.5,500.83
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,679.27,537.57
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,717.07,562.1
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,752.71,584.45
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,777.3,598.55
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,791.88,605.61
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,805.31,612.96
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,815.43,618.1
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,818.28,618.48
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,817.56,616.62
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,809.14,609.87
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,797.15,600.85
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,779.89,588.74
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,759.17,574.26
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,733.17,555.91
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,703.96,533.8
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,669.93,507.8
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,633.09,479.17
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,591.83,446.8
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,548.22,411.78
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,501.3,373.33
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,452.61,332.4
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,401.53,288.51
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,349.41,242.93
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,295.44,195.66
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,241.17,148.89
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,185.24,103.88
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,129.83,66.06
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,75.37,42.76
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,56.26,42.46
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,54.07,40.74
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,45.66,33.66
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,43.76,32.23
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,41.87,30.74
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,39.04,28.34
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,36.25,25.82
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,31.06,20.99
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,23.67,13.7
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,14.96,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,6.37,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,82.92,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,204.44,14.14
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,326.61,255.09
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,430.19,348.74
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,504.36,409.63
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,579.94,467.36
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,632.71,505.36
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,684.62,540.95
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,721.8,564.19
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,756.8,585.22
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,774.91,594.07
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,797.32,605.92
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,809.68,612.45
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,818.67,616.87
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,820.15,616.32
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,818.05,613.54
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,810.19,606.12
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,798.72,596.52
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,781.28,583.11
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,760.36,567.57
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,733.82,547.69
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,704.11,524.61
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,669.14,497.73
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,631.41,468.5
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,590.72,437.19
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,547.68,403.35
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,500.47,365.64
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,451.54,325.55
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,399.79,282.59
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,347.0,237.73
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,292.92,191.4
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,238.59,145.51
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,182.98,101.76
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,127.98,65.38
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,73.32,43.55
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,57.65,43.66
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,49.04,36.48
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,48.07,35.77
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,45.86,34.06
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,43.64,32.27
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,40.45,29.58
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,37.29,26.73
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,29.44,19.6
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,24.74,14.34
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,15.11,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,5.46,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,83.82,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,204.93,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,339.75,263.44
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,456.25,369.41
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,529.46,430.79
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,603.97,489.44
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,656.23,528.57
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,707.5,565.25
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,737.19,583.93
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,771.69,605.54
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,795.16,618.62
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,815.65,629.45
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,827.66,634.38
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,836.18,637.01
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,837.08,633.98
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,834.28,628.65
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,825.45,620.02
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,812.93,609.11
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,794.51,594.42
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,772.53,577.55
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,744.36,557.36
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,712.96,533.7
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,677.25,506.62
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,638.7,476.99
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,596.15,444.35
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,551.3,409.07
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,503.45,370.42
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,453.89,329.28
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,401.27,284.89
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,347.6,238.64
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,292.26,190.75
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,236.69,143.57
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,179.95,98.92
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,123.81,62.34
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,68.01,41.63
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,55.74,42.08
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,54.22,40.93
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,46.79,34.69
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,44.91,33.25
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,43.04,31.76
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,39.81,29.0
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,36.59,26.09
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,31.41,21.22
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,24.02,13.41
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,16.37,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,9.1,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,195.71,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,333.06,253.19
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,449.69,358.28
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,524.52,419.28
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,600.51,477.07
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,653.01,514.56
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,704.51,549.57
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,734.87,567.43
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,769.98,588.08
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,793.33,599.95
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,813.68,609.71
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,825.98,613.92
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,834.77,615.93
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,836.16,613.11
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,833.84,608.13
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,823.56,599.7
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,809.63,589.17
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,790.76,575.65
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,768.36,560.0
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,740.96,542.4
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,710.29,521.27
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,674.45,496.41
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,635.77,468.61
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,592.42,435.98
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,546.77,400.68
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,498.79,362.69
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,449.08,322.09
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,396.15,278.02
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,342.22,232.08
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,286.79,184.65
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,231.13,137.94
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,174.95,94.45
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,119.43,59.43
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,63.63,48.28
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,55.05,41.27
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,53.15,39.79
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,45.36,33.27
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,43.41,31.78
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,41.47,30.24
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,38.6,27.81
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,35.8,25.26
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,30.58,20.37
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,23.25,12.3
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,15.46,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,8.64,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,143.55,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,302.55,228.43
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,421.97,337.74
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,489.12,394.64
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,566.12,454.63
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,620.26,494.82
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,673.56,532.68
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,711.35,556.42
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,746.97,577.86
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,764.13,585.78
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,785.46,596.6
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,798.67,602.52
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,808.52,606.29
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,810.53,604.94
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,808.97,601.45
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,800.87,595.04
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,789.16,586.41
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,770.95,572.88
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,749.3,557.23
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,722.57,538.58
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,692.67,516.91
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,657.52,490.93
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,619.61,462.28
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,577.98,430.42
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,534.12,395.9
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,487.13,357.86
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,438.52,317.39
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,386.74,273.46
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,333.98,227.91
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,280.03,181.33
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,225.89,135.71
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,170.52,92.98
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,115.87,59.0
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,62.08,47.29
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,50.36,37.56
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,49.0,36.52
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,47.63,35.45
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,45.39,33.71
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,43.14,31.88
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,39.49,28.75
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,35.85,25.42
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,27.63,17.91
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,22.43,11.18
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,14.1,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,142.89,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,300.62,225.09
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,410.31,330.84
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,485.96,395.45
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,563.16,456.87
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,616.81,497.8
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,669.62,536.39
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,707.25,560.41
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,742.72,581.99
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,760.64,590.96
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,782.69,602.81
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,795.45,608.25
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,804.84,611.5
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,807.37,610.18
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,806.3,606.63
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,797.94,598.53
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,785.97,588.25
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,768.21,574.66
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,746.97,558.89
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,720.14,538.11
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,690.11,514.71
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,655.14,487.56
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,617.36,457.97
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,575.83,425.36
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,532.01,390.32
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,484.58,351.78
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,435.49,311.01
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,383.71,267.43
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,330.97,222.36
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,276.79,176.22
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,222.42,131.18
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,166.82,89.27
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,111.94,56.38
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,58.06,43.65
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,56.31,42.41
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,48.02,35.49
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,47.0,34.73
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,44.72,32.96
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,42.44,31.1
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,38.75,27.94
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,35.07,24.59
