Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,26.89,17.11
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,21.65,9.79
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,13.64,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,121.63,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,275.81,202.08
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,392.35,314.1
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,468.22,379.07
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,540.8,437.43
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,596.84,480.24
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,652.12,520.62
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,690.8,546.07
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,727.35,569.17
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,753.64,584.22
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,777.0,596.99
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,783.44,598.27
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,793.42,602.24
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,796.45,601.18
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,795.94,597.91
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,788.74,590.87
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,777.92,581.6
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,759.94,567.65
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,738.52,551.43
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,712.23,530.71
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,682.76,507.58
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,648.44,480.34
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,611.37,450.78
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,569.71,417.9
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,525.88,382.75
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,478.81,344.46
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,430.24,304.18
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,379.21,261.44
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,327.26,217.36
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,273.41,172.04
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,219.44,128.03
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,164.74,87.73
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,110.82,56.61
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,53.64,39.47
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,52.77,38.99
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,51.09,37.7
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,49.41,36.38
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,47.65,35.11
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,45.96,33.81
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,38.0,27.02
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,33.9,23.33
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,28.33,18.06
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,22.77,9.43
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,13.64,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,124.56,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,278.16,198.55
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,397.92,316.16
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,472.38,379.89
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,544.11,437.2
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,599.39,478.92
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,653.97,518.16
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,693.11,543.5
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,730.12,566.45
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,754.72,579.67
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,769.69,585.98
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,783.16,591.15
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,793.29,594.01
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,794.87,590.78
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,792.91,585.38
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,784.91,577.74
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,773.32,567.98
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,755.12,553.46
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,733.5,536.62
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,706.9,517.59
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,677.14,496.06
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,642.69,470.39
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,605.49,442.25
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,564.65,411.12
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,521.54,377.47
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,474.61,340.35
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,426.06,300.84
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,374.02,257.6
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,321.09,212.89
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,267.38,167.77
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,213.6,123.96
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,158.75,83.69
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,104.74,53.18
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,59.03,44.14
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,50.68,37.35
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,49.31,36.31
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,47.95,35.25
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,45.29,33.18
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,42.62,30.99
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,38.95,27.84
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,32.34,21.98
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,26.68,16.61
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,21.02,6.98
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,12.73,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,103.59,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,258.41,180.48
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,383.41,305.95
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,458.3,370.78
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,530.47,429.35
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,585.84,471.42
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,640.54,510.97
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,679.42,537.07
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,716.22,560.91
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,741.21,575.64
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,763.31,588.18
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,770.15,589.87
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,780.39,594.13
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,782.74,592.43
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,781.58,588.54
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,773.85,581.51
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,762.56,572.29
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,745.07,559.01
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,724.18,542.99
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,697.82,522.78
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,668.36,500.12
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,633.66,473.61
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,596.33,444.61
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,554.89,412.32
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,511.5,377.68
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,464.9,339.61
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,417.08,299.59
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,366.94,257.1
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,316.01,213.26
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,263.36,168.25
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,210.73,124.86
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,151.03,80.49
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,98.72,51.26
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,57.03,42.99
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,55.9,42.24
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,54.33,41.02
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,52.78,39.8
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,49.9,37.53
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,42.97,31.66
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,38.56,27.8
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,34.1,23.69
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,27.65,17.49
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,21.15,5.37
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,11.37,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,95.61,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,246.13,167.83
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,370.66,299.49
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,447.0,367.14
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,526.0,432.62
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,576.79,472.39
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,632.83,514.26
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,671.57,540.78
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,708.25,564.9
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,734.06,580.58
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,756.98,593.95
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,763.87,595.66
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,774.16,599.99
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,777.01,599.54
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,776.36,596.85
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,768.04,589.04
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,756.22,579.02
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,739.64,565.87
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,719.63,549.67
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,693.29,528.48
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,663.85,504.84
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,629.78,477.26
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,592.99,447.26
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,551.72,414.21
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,508.25,378.62
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,461.94,339.94
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,414.04,299.02
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,363.12,255.33
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,311.31,210.22
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,258.37,164.47
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,205.35,120.52
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,151.64,81.1
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,98.8,52.47
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,52.52,39.44
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,51.6,38.84
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,49.86,37.47
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,48.12,36.06
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,45.89,34.3
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,43.69,32.48
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,36.69,26.32
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,33.42,23.19
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,26.46,16.45
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,19.38,2.26
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,93.44,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,241.25,157.91
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,366.63,297.62
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,443.46,366.59
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,517.29,428.57
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,573.84,472.84
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,629.77,514.29
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,669.6,541.46
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,707.39,566.12
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,732.47,580.84
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,754.67,593.21
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,760.98,593.87
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,770.61,597.08
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,772.64,595.54
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,771.18,591.8
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,761.93,583.71
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,749.23,573.44
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,727.24,556.31
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,702.31,535.9
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,654.31,499.55
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,604.03,461.33
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,582.25,444.19
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,557.29,423.82
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,505.98,383.73
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,458.26,345.89
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,423.74,316.74
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,385.09,283.11
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,338.08,243.25
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,291.83,203.67
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,240.74,167.51
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,212.0,152.02
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,181.71,129.85
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,152.48,111.82
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,136.32,110.97
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,126.72,103.28
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,102.83,83.22
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,83.76,67.06
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,62.69,49.08
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,45.28,34.0
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,42.99,31.9
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,42.38,30.96
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,28.76,18.26
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,15.31,0.0
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,8.19,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,53.97,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,93.06,53.98
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,101.18,79.12
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,122.21,98.59
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,141.32,115.18
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,220.81,182.86
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,291.13,240.84
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,504.95,409.88
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,697.69,546.38
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,723.46,556.8
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,753.38,571.45
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,764.74,576.13
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,772.76,578.83
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,773.7,576.82
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,771.1,572.65
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,761.93,566.91
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,749.26,558.81
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,731.89,548.08
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,711.12,533.68
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,683.89,514.24
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,653.62,492.07
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,618.97,466.45
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,581.69,437.97
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,540.71,405.75
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,497.56,370.81
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,450.94,332.06
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,402.76,290.94
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,351.98,247.0
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,300.44,201.86
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,247.24,155.93
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,194.11,112.19
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,140.93,73.9
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,88.63,47.32
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,56.51,42.9
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,48.01,35.79
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,55.22,42.09
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,57.89,44.48
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,50.69,38.41
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,43.13,31.9
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,40.71,29.69
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,36.9,26.02
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,26.13,15.78
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,15.01,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,8.64,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,94.72,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,241.28,134.96
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,371.96,296.85
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,440.77,359.78
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,520.42,425.16
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,575.28,467.47
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,629.6,507.05
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,667.63,532.57
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,703.64,555.69
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,721.41,564.46
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,743.11,575.87
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,754.99,581.18
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,763.54,584.29
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,763.51,581.46
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,760.0,576.47
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,752.22,569.87
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,740.92,560.96
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,723.1,547.36
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,701.92,530.3
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,675.2,509.59
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,645.41,486.38
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,611.26,459.22
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,574.44,429.62
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,534.12,397.55
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,491.62,362.9
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,445.21,324.34
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,397.24,283.53
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,347.42,240.66
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,296.73,196.57
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,243.87,151.38
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,190.97,108.45
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,137.84,71.13
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,85.57,45.84
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,56.19,42.2
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,47.4,34.9
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,46.28,34.05
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,45.21,33.21
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,42.44,30.98
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,39.66,28.62
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,35.88,25.28
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,29.45,19.45
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,22.76,12.72
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,15.96,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,74.93,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,223.12,108.82
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,359.1,281.42
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,428.74,344.5
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,509.62,410.53
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,563.81,452.22
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,617.39,491.38
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,655.36,516.15
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,691.33,538.43
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,716.09,552.08
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,731.65,559.02
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,743.29,564.39
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,751.7,567.6
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,752.82,565.4
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,750.48,561.07
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,741.85,553.95
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,729.78,544.68
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,712.74,531.98
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,692.37,515.96
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,665.63,495.75
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,635.9,473.1
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,602.09,447.08
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,565.71,418.62
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,524.63,386.57
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,481.92,352.38
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,428.29,309.7
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,379.34,269.97
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,332.56,230.43
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,284.89,189.73
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,235.24,146.9
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,182.52,103.51
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,130.14,67.51
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,79.45,43.5
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,54.4,40.49
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,52.41,38.97
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,49.83,36.89
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,52.23,39.01
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,47.85,35.43
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,43.33,31.61
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,37.4,26.42
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,31.25,20.81
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,23.3,12.81
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,16.37,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,52.33,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,192.01,76.89
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,322.76,250.7
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,405.86,324.05
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,492.44,394.52
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,514.75,412.26
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,534.36,426.68
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,589.62,465.51
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,643.88,501.28
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,683.56,525.95
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,724.64,551.03
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,717.72,543.63
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,706.96,534.26
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,714.59,537.68
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,718.81,538.63
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,722.8,541.03
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,727.82,544.14
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,710.32,531.23
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,689.47,515.22
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,663.46,495.46
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,634.39,473.19
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,599.57,446.51
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,562.43,417.51
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,517.0,381.92
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,469.95,344.51
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,432.94,313.07
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,390.03,275.9
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,339.89,233.03
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,288.99,189.2
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,236.86,145.2
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,184.77,103.74
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,132.19,68.05
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,73.15,39.06
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,50.8,37.5
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,49.81,36.82
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,48.38,35.71
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,46.99,34.59
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,44.3,32.43
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,41.64,30.17
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,33.91,23.42
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,29.67,19.43
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,22.55,11.91
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,16.37,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,25.91,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,86.66,22.97
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,140.18,108.74
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,189.95,154.91
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,241.34,200.02
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,288.64,240.35
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,336.42,279.78
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,377.47,312.47
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,418.03,343.88
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,467.43,381.12
2018,10,28,9,0,397.0,161.0,3.1,18.1,337.0,500.93,405.49
2018,10,28,9,15,427.5,169.5,3.1,18.6,374.0,529.15,425.4
2018,10,28,9,30,458.0,178.0,3.1,19.1,411.0,555.36,443.45
2018,10,28,9,45,506.5,175.0,3.15,19.6,447.0,580.17,460.84
2018,10,28,10,0,555.0,172.0,3.2,20.1,483.0,602.23,475.89
2018,10,28,10,15,575.0,174.5,3.25,20.55,509.0,606.56,477.23
2018,10,28,10,30,595.0,177.0,3.3,21.0,535.0,612.92,479.98
2018,10,28,10,45,633.5,169.5,3.35,21.45,560.5,613.96,479.19
2018,10,28,11,0,672.0,162.0,3.4,21.9,586.0,610.98,475.26
2018,10,28,11,15,788.5,125.5,3.45,22.25,630.0,623.04,483.31
2018,10,28,11,30,905.0,89.0,3.5,22.6,674.0,626.12,483.9
2018,10,28,11,45,870.0,101.0,3.55,22.9,664.0,585.71,450.82
2018,10,28,12,0,835.0,113.0,3.6,23.2,654.0,543.39,416.18
2018,10,28,12,15,817.0,118.0,3.65,23.4,642.5,502.68,382.43
2018,10,28,12,30,799.0,123.0,3.7,23.6,631.0,461.21,347.49
2018,10,28,12,45,847.0,104.0,3.75,23.8,631.5,423.96,314.33
2018,10,28,13,0,895.0,85.0,3.8,24.0,632.0,384.76,278.24
2018,10,28,13,15,795.5,109.5,3.85,24.0,583.0,326.17,230.05
2018,10,28,13,30,696.0,134.0,3.9,24.0,534.0,273.77,187.68
2018,10,28,13,45,663.5,135.0,3.9,24.0,500.5,227.95,149.57
2018,10,28,14,0,631.0,136.0,3.9,24.0,467.0,184.79,115.91
2018,10,28,14,15,668.5,114.5,3.9,23.8,443.5,133.19,77.58
2018,10,28,14,30,706.0,93.0,3.9,23.6,420.0,77.95,47.3
2018,10,28,14,45,679.0,88.5,3.9,23.4,380.0,60.04,45.96
