Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,0,652.0,84.0,3.9,23.2,340.0,58.29,44.64
2018,10,28,15,15,670.5,72.5,3.9,23.2,308.0,51.52,38.94
2018,10,28,15,30,689.0,61.0,3.9,23.2,276.0,48.58,36.46
2018,10,28,15,45,607.0,59.5,3.75,22.45,226.0,44.27,32.85
2018,10,28,16,0,525.0,58.0,3.6,21.7,176.0,44.47,33.01
2018,10,28,16,15,448.0,48.0,3.3,20.95,131.5,37.58,26.84
2018,10,28,16,30,371.0,38.0,3.0,20.2,87.0,30.47,20.27
2018,10,28,16,45,277.5,27.5,2.7,19.5,55.5,22.63,11.71
2018,10,28,17,0,184.0,17.0,2.4,18.8,24.0,15.46,0.0
2018,10,28,17,15,92.0,8.5,2.4,18.35,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.0,12.1,8.0,33.93,0.0
2018,10,29,6,45,112.0,22.0,3.1,12.35,31.0,116.88,16.91
2018,10,29,7,0,176.0,36.0,3.2,12.6,54.0,190.19,149.3
2018,10,29,7,15,235.0,50.5,3.4,13.15,88.0,247.07,203.87
2018,10,29,7,30,294.0,65.0,3.6,13.7,122.0,307.0,256.91
2018,10,29,7,45,332.5,79.0,3.8,14.25,160.5,353.91,297.21
2018,10,29,8,0,371.0,93.0,4.0,14.8,199.0,401.05,336.19
2018,10,29,8,15,351.0,113.0,4.15,15.45,226.5,412.97,344.33
2018,10,29,8,30,331.0,133.0,4.3,16.1,254.0,407.78,338.63
2018,10,29,8,45,318.5,153.0,4.5,16.75,281.0,420.8,347.2
2018,10,29,9,0,306.0,173.0,4.7,17.4,308.0,431.79,353.88
2018,10,29,9,15,268.5,194.5,4.7,17.9,320.0,424.03,345.01
2018,10,29,9,30,231.0,216.0,4.7,18.4,332.0,401.87,325.15
2018,10,29,9,45,247.0,225.5,4.7,18.85,356.5,429.86,345.75
2018,10,29,10,0,263.0,235.0,4.7,19.3,381.0,443.74,355.16
2018,10,29,10,15,171.5,249.5,4.7,19.55,346.5,374.36,298.24
2018,10,29,10,30,80.0,264.0,4.7,19.8,312.0,308.85,244.29
2018,10,29,10,45,86.5,273.0,4.65,20.05,326.0,316.75,250.0
2018,10,29,11,0,93.0,282.0,4.6,20.3,340.0,323.88,254.88
2018,10,29,11,15,168.0,286.5,4.6,20.3,393.5,374.46,294.7
2018,10,29,11,30,243.0,291.0,4.6,20.3,447.0,412.33,323.79
2018,10,29,11,45,379.5,255.0,4.65,20.3,499.0,446.08,349.76
2018,10,29,12,0,516.0,219.0,4.7,20.3,551.0,468.66,365.87
2018,10,29,12,15,609.5,185.5,4.7,20.1,573.5,459.95,357.04
2018,10,29,12,30,703.0,152.0,4.7,19.9,596.0,440.06,338.39
2018,10,29,12,45,688.5,153.0,4.7,19.65,579.5,399.19,303.3
2018,10,29,13,0,674.0,154.0,4.7,19.4,563.0,358.2,267.57
2018,10,29,13,15,761.0,123.5,4.75,19.2,569.5,320.97,231.62
2018,10,29,13,30,848.0,93.0,4.8,19.0,576.0,278.91,190.34
2018,10,29,13,45,760.0,110.5,4.8,18.75,527.0,224.62,146.18
2018,10,29,14,0,672.0,128.0,4.8,18.5,478.0,181.96,114.65
2018,10,29,14,15,733.0,104.5,4.8,18.4,462.0,128.69,73.83
2018,10,29,14,30,794.0,81.0,4.8,18.3,446.0,74.7,45.98
2018,10,29,14,45,734.0,83.5,4.8,18.2,397.0,62.85,49.44
2018,10,29,15,0,674.0,86.0,4.8,18.1,348.0,60.14,47.23
2018,10,29,15,15,703.0,72.0,4.8,18.1,316.0,51.52,39.79
2018,10,29,15,30,732.0,58.0,4.8,18.1,284.0,46.43,35.37
2018,10,29,15,45,685.5,53.0,4.55,17.8,236.5,43.27,32.63
2018,10,29,16,0,639.0,48.0,4.3,17.5,189.0,40.11,29.75
2018,10,29,16,15,519.0,44.0,3.9,16.95,140.0,34.48,24.58
2018,10,29,16,30,399.0,40.0,3.5,16.4,91.0,32.55,22.34
2018,10,29,16,45,264.0,27.0,3.05,15.85,54.5,22.3,11.18
2018,10,29,17,0,129.0,14.0,2.6,15.3,18.0,12.73,0.0
2018,10,29,17,15,64.5,7.0,2.55,14.9,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,6,15,58.0,4.5,2.0,10.05,5.0,0.0,0.0
2018,10,30,6,30,116.0,9.0,2.1,10.5,10.0,72.26,0.0
2018,10,30,6,45,294.5,19.0,2.2,10.95,42.5,217.43,0.0
2018,10,30,7,0,473.0,29.0,2.3,11.4,75.0,353.57,277.67
2018,10,30,7,15,569.0,34.5,2.5,12.0,121.5,435.31,358.11
2018,10,30,7,30,665.0,40.0,2.7,12.6,168.0,518.69,430.43
2018,10,30,7,45,721.0,44.5,2.95,13.2,217.5,575.2,477.29
2018,10,30,8,0,777.0,49.0,3.2,13.8,267.0,631.27,521.47
2018,10,30,8,15,813.0,52.0,3.3,14.4,315.0,663.63,545.06
2018,10,30,8,30,849.0,55.0,3.4,15.0,363.0,700.2,570.99
2018,10,30,8,45,873.5,57.0,3.55,15.55,407.0,724.69,587.36
2018,10,30,9,0,898.0,59.0,3.7,16.1,451.0,746.37,601.37
2018,10,30,9,15,913.5,61.0,3.75,16.65,489.5,758.23,607.52
2018,10,30,9,30,929.0,63.0,3.8,17.2,528.0,766.7,611.24
2018,10,30,9,45,939.5,65.0,3.85,17.7,560.0,767.94,609.85
2018,10,30,10,0,950.0,67.0,3.9,18.2,592.0,765.57,606.0
2018,10,30,10,15,957.5,67.5,3.9,18.6,616.5,755.68,596.86
2018,10,30,10,30,965.0,68.0,3.9,19.0,641.0,742.2,585.32
2018,10,30,10,45,969.5,68.5,3.9,19.4,658.0,723.14,569.27
2018,10,30,11,0,974.0,69.0,3.9,19.8,675.0,700.65,549.93
2018,10,30,11,15,976.0,69.5,3.95,20.1,684.0,673.24,527.11
2018,10,30,11,30,978.0,70.0,4.0,20.4,693.0,642.67,501.59
2018,10,30,11,45,977.5,70.5,4.0,20.7,694.0,607.7,472.19
2018,10,30,12,0,977.0,71.0,4.0,21.0,695.0,569.98,440.15
2018,10,30,12,15,973.0,71.5,4.0,21.15,687.5,528.04,404.47
2018,10,30,12,30,969.0,72.0,4.0,21.3,680.0,483.97,366.33
2018,10,30,12,45,962.5,72.5,4.05,21.45,664.5,437.01,325.16
2018,10,30,13,0,956.0,73.0,4.1,21.6,649.0,388.55,281.94
2018,10,30,13,15,948.5,71.5,4.15,21.6,625.5,336.83,235.71
2018,10,30,13,30,941.0,70.0,4.2,21.6,602.0,284.23,188.65
2018,10,30,13,45,930.5,68.5,4.2,21.65,572.0,230.43,141.79
2018,10,30,14,0,920.0,67.0,4.2,21.7,542.0,176.5,98.24
2018,10,30,14,15,905.5,65.5,4.2,21.55,505.5,122.35,62.19
2018,10,30,14,30,891.0,64.0,4.2,21.4,469.0,68.93,41.38
2018,10,30,14,45,869.5,61.5,4.2,21.3,427.0,54.01,41.21
2018,10,30,15,0,848.0,59.0,4.2,21.2,385.0,52.09,39.68
2018,10,30,15,15,816.0,56.0,4.2,21.2,338.5,44.26,32.98
2018,10,30,15,30,784.0,53.0,4.2,21.2,292.0,42.66,31.64
2018,10,30,15,45,735.0,49.0,3.65,20.4,243.0,40.17,29.56
2018,10,30,16,0,686.0,45.0,3.1,19.6,194.0,37.71,27.38
2018,10,30,16,15,557.0,41.5,2.75,18.6,142.5,32.58,22.73
2018,10,30,16,30,428.0,38.0,2.4,17.6,91.0,30.94,20.78
2018,10,30,16,45,259.0,25.0,2.05,16.6,53.0,20.55,9.25
2018,10,30,17,0,90.0,12.0,1.7,15.6,15.0,10.91,0.0
2018,10,30,17,15,45.0,6.0,1.7,15.2,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,6,15,41.0,4.0,1.3,12.05,4.0,0.0,0.0
2018,10,31,6,30,82.0,8.0,1.3,12.4,8.0,52.31,0.0
2018,10,31,6,45,267.5,17.5,1.25,12.7,39.0,197.93,0.0
2018,10,31,7,0,453.0,27.0,1.2,13.0,70.0,338.23,259.88
2018,10,31,7,15,546.5,33.5,1.35,13.85,115.0,417.72,338.19
2018,10,31,7,30,640.0,40.0,1.5,14.7,160.0,499.65,407.61
2018,10,31,7,45,674.0,46.0,1.6,15.55,204.0,542.33,442.37
2018,10,31,8,0,708.0,52.0,1.7,16.4,248.0,583.88,473.94
2018,10,31,8,15,763.5,52.5,1.75,17.15,297.5,632.17,508.78
2018,10,31,8,30,819.0,53.0,1.8,17.9,347.0,672.53,536.32
2018,10,31,8,45,842.5,54.5,1.85,18.6,389.0,695.35,550.37
2018,10,31,9,0,866.0,56.0,1.9,19.3,431.0,715.49,562.29
2018,10,31,9,15,839.0,69.5,1.9,19.9,458.5,716.25,560.0
2018,10,31,9,30,812.0,83.0,1.9,20.5,486.0,706.87,550.7
2018,10,31,9,45,865.0,74.5,1.95,21.1,528.0,721.4,559.06
2018,10,31,10,0,918.0,66.0,2.0,21.7,570.0,737.85,568.58
2018,10,31,10,15,927.0,67.0,2.1,22.05,595.0,730.04,561.92
2018,10,31,10,30,936.0,68.0,2.2,22.4,620.0,718.69,553.07
2018,10,31,10,45,942.0,69.0,2.25,22.75,637.5,701.79,539.23
2018,10,31,11,0,948.0,70.0,2.3,23.1,655.0,681.45,522.45
2018,10,31,11,15,926.5,78.0,2.4,23.3,657.0,648.18,496.47
2018,10,31,11,30,905.0,86.0,2.5,23.5,659.0,612.84,468.66
2018,10,31,11,45,865.0,99.5,2.65,23.75,648.0,571.64,436.06
2018,10,31,12,0,825.0,113.0,2.8,24.0,637.0,528.93,401.86
2018,10,31,12,15,876.0,95.0,2.85,24.15,646.0,500.92,377.69
2018,10,31,12,30,927.0,77.0,2.9,24.3,655.0,467.26,348.02
2018,10,31,12,45,934.0,73.0,3.0,24.45,643.5,423.25,309.85
2018,10,31,13,0,941.0,69.0,3.1,24.6,632.0,376.76,268.78
2018,10,31,13,15,922.5,71.0,3.05,24.6,606.0,325.78,224.14
2018,10,31,13,30,904.0,73.0,3.0,24.6,580.0,274.89,179.67
2018,10,31,13,45,845.0,80.5,3.0,24.65,535.0,215.62,131.54
2018,10,31,14,0,786.0,88.0,3.0,24.7,490.0,166.41,94.73
2018,10,31,14,15,754.0,87.5,2.95,24.55,451.5,118.28,64.08
2018,10,31,14,30,722.0,87.0,2.9,24.4,413.0,67.23,42.87
2018,10,31,14,45,725.5,77.0,2.9,24.25,378.5,57.97,44.09
2018,10,31,15,0,729.0,67.0,2.9,24.1,344.0,51.43,38.64
2018,10,31,15,15,699.5,63.0,2.9,24.1,302.0,49.32,36.92
2018,10,31,15,30,670.0,59.0,2.9,24.1,260.0,47.2,35.14
2018,10,31,15,45,660.0,50.0,2.5,23.1,220.0,40.79,29.74
2018,10,31,16,0,650.0,41.0,2.1,22.1,180.0,34.12,23.96
2018,10,31,16,15,547.5,37.0,1.95,21.05,133.5,31.44,21.46
2018,10,31,16,30,445.0,33.0,1.8,20.0,87.0,26.56,16.78
2018,10,31,16,45,290.5,23.5,1.65,18.9,52.5,19.32,7.56
2018,10,31,17,0,136.0,14.0,1.5,17.8,18.0,12.73,0.0
2018,10,31,17,15,68.0,7.0,1.5,17.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.3,14.5,3.0,2.73,0.0
2018,11,1,6,45,15.5,16.0,1.3,14.8,17.0,26.5,0.0
2018,11,1,7,0,24.0,29.0,1.3,15.1,31.0,48.87,32.81
2018,11,1,7,15,40.5,46.0,1.5,16.0,52.5,79.03,60.71
2018,11,1,7,30,57.0,63.0,1.7,16.9,74.0,119.44,95.51
2018,11,1,7,45,82.0,77.0,1.95,17.8,97.0,150.74,122.45
2018,11,1,8,0,107.0,91.0,2.2,18.7,120.0,182.87,149.41
2018,11,1,8,15,89.5,95.5,2.3,19.35,123.0,172.94,140.51
2018,11,1,8,30,72.0,100.0,2.4,20.0,126.0,163.22,131.63
2018,11,1,8,45,192.0,132.0,2.5,20.6,212.0,299.56,243.19
2018,11,1,9,0,312.0,164.0,2.6,21.2,298.0,422.31,339.22
2018,11,1,9,15,298.5,184.0,2.65,21.7,321.0,431.03,343.28
2018,11,1,9,30,285.0,204.0,2.7,22.2,344.0,437.96,346.46
2018,11,1,9,45,218.5,214.5,2.75,22.75,326.0,382.48,301.49
2018,11,1,10,0,152.0,225.0,2.8,23.3,308.0,339.82,266.34
2018,11,1,10,15,202.0,227.5,2.8,23.8,342.5,370.85,289.98
2018,11,1,10,30,252.0,230.0,2.8,24.3,377.0,409.34,318.36
2018,11,1,10,45,407.5,211.5,2.85,24.75,457.5,492.19,380.78
2018,11,1,11,0,563.0,193.0,2.9,25.2,538.0,557.14,427.94
2018,11,1,11,15,587.5,187.5,2.9,25.6,552.5,545.85,417.42
2018,11,1,11,30,612.0,182.0,2.9,26.0,567.0,534.95,407.28
2018,11,1,11,45,640.5,173.0,2.9,26.4,576.5,515.97,391.02
2018,11,1,12,0,669.0,164.0,2.9,26.8,586.0,493.33,371.61
2018,11,1,12,15,705.0,149.5,2.9,27.0,590.0,465.54,348.1
2018,11,1,12,30,741.0,135.0,2.9,27.2,594.0,433.5,320.56
2018,11,1,12,45,815.5,108.5,2.9,27.4,602.5,404.04,293.33
2018,11,1,13,0,890.0,82.0,2.9,27.6,611.0,367.99,259.59
2018,11,1,13,15,895.5,77.5,2.85,27.65,593.0,320.59,217.78
2018,11,1,13,30,901.0,73.0,2.8,27.7,575.0,271.23,174.38
2018,11,1,13,45,826.5,86.5,2.75,27.7,528.5,214.47,129.58
2018,11,1,14,0,752.0,100.0,2.7,27.7,482.0,164.04,93.23
2018,11,1,14,15,725.5,97.0,2.6,27.55,444.0,115.65,62.77
2018,11,1,14,30,699.0,94.0,2.5,27.4,406.0,69.65,53.13
2018,11,1,14,45,738.0,77.5,2.4,27.25,379.5,58.63,44.08
2018,11,1,15,0,777.0,61.0,2.3,27.1,353.0,47.15,34.52
2018,11,1,15,15,700.5,64.0,2.3,27.1,302.5,50.29,37.27
2018,11,1,15,30,624.0,67.0,2.3,27.1,252.0,49.29,36.45
2018,11,1,15,45,626.0,56.0,1.7,25.85,214.5,42.12,30.5
2018,11,1,16,0,628.0,45.0,1.1,24.6,177.0,37.73,26.76
2018,11,1,16,15,535.5,39.0,1.15,23.85,131.0,33.41,22.83
2018,11,1,16,30,443.0,33.0,1.2,23.1,85.0,26.69,16.56
2018,11,1,16,45,287.0,23.0,1.2,22.35,50.5,18.98,6.31
2018,11,1,17,0,131.0,13.0,1.2,21.6,16.0,11.82,0.0
2018,11,1,17,15,65.5,6.5,1.15,21.25,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,6,15,33.5,3.0,1.1,14.85,3.0,0.0,0.0
2018,11,2,6,30,67.0,6.0,1.1,15.1,6.0,5.46,0.0
2018,11,2,6,45,238.0,17.0,1.05,15.3,35.0,151.47,0.0
2018,11,2,7,0,409.0,28.0,1.0,15.5,64.0,318.68,235.49
2018,11,2,7,15,509.5,34.0,1.15,16.25,107.5,390.54,312.05
2018,11,2,7,30,610.0,40.0,1.3,17.0,151.0,475.14,383.58
2018,11,2,7,45,668.5,45.0,1.45,17.75,198.5,532.26,430.16
2018,11,2,8,0,727.0,50.0,1.6,18.5,246.0,589.11,473.57
2018,11,2,8,15,764.5,53.0,1.7,19.2,292.0,627.73,501.29
2018,11,2,8,30,802.0,56.0,1.8,19.9,338.0,664.46,526.61
2018,11,2,8,45,827.5,58.5,1.85,20.6,380.5,683.35,537.86
2018,11,2,9,0,853.0,61.0,1.9,21.3,423.0,705.82,551.51
2018,11,2,9,15,870.5,63.5,2.0,22.0,461.0,719.47,558.95
2018,11,2,9,30,888.0,66.0,2.1,22.7,499.0,729.87,564.11
2018,11,2,9,45,900.0,67.5,2.2,23.35,530.5,731.68,563.36
2018,11,2,10,0,912.0,69.0,2.3,24.0,562.0,730.04,560.34
2018,11,2,10,15,917.5,71.0,2.4,24.45,585.5,720.9,552.59
2018,11,2,10,30,923.0,73.0,2.5,24.9,609.0,708.32,542.32
2018,11,2,10,45,927.0,74.0,2.55,25.35,625.5,690.26,527.1
2018,11,2,11,0,931.0,75.0,2.6,25.8,642.0,668.92,509.39
2018,11,2,11,15,931.0,76.5,2.7,26.05,650.5,642.47,488.37
2018,11,2,11,30,931.0,78.0,2.8,26.3,659.0,613.08,464.84
2018,11,2,11,45,938.0,76.0,2.85,26.55,662.5,581.22,438.9
2018,11,2,12,0,945.0,74.0,2.9,26.8,666.0,546.32,410.09
2018,11,2,12,15,942.5,73.5,3.0,26.9,658.5,505.51,376.56
2018,11,2,12,30,940.0,73.0,3.1,27.0,651.0,462.58,340.54
2018,11,2,12,45,890.0,86.0,3.15,27.05,623.0,411.9,298.45
2018,11,2,13,0,840.0,99.0,3.2,27.1,595.0,359.83,254.98
2018,11,2,13,15,587.5,162.0,3.25,26.95,502.5,294.34,207.25
2018,11,2,13,30,335.0,225.0,3.3,26.8,410.0,252.4,180.74
2018,11,2,13,45,450.0,183.0,3.35,26.7,417.5,215.59,146.48
2018,11,2,14,0,565.0,141.0,3.4,26.6,425.0,170.7,106.95
2018,11,2,14,15,655.0,111.0,3.4,26.3,418.0,119.12,68.87
2018,11,2,14,30,745.0,81.0,3.4,26.0,411.0,64.44,49.09
2018,11,2,14,45,641.5,91.5,3.35,25.65,356.5,62.97,48.09
2018,11,2,15,0,538.0,102.0,3.3,25.3,302.0,72.6,56.46
2018,11,2,15,15,588.5,80.5,3.3,25.3,274.0,58.08,44.21
2018,11,2,15,30,639.0,59.0,3.3,25.3,246.0,43.25,31.57
2018,11,2,15,45,600.0,53.0,2.65,24.05,204.0,39.72,28.68
2018,11,2,16,0,561.0,47.0,2.0,22.8,162.0,36.1,25.56
2018,11,2,16,15,444.5,41.5,1.85,21.9,117.5,32.64,22.33
2018,11,2,16,30,328.0,36.0,1.7,21.0,73.0,29.37,18.87
2018,11,2,16,45,218.0,24.0,1.55,20.1,43.5,20.0,5.93
2018,11,2,17,0,108.0,12.0,1.4,19.2,14.0,10.91,0.0
2018,11,2,17,15,54.0,6.0,1.45,18.8,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,6,15,25.0,3.0,1.55,13.25,2.5,0.0,0.0
2018,11,3,6,30,50.0,6.0,1.5,13.6,5.0,0.0,0.0
2018,11,3,6,45,232.0,17.0,1.45,14.0,34.0,147.26,0.0
2018,11,3,7,0,414.0,28.0,1.4,14.4,63.0,318.63,232.54
2018,11,3,7,15,540.5,33.0,1.5,15.3,109.5,406.92,326.19
2018,11,3,7,30,667.0,38.0,1.6,16.2,156.0,507.51,410.5
2018,11,3,7,45,707.5,43.5,1.75,17.15,202.0,554.02,448.77
2018,11,3,8,0,748.0,49.0,1.9,18.1,248.0,599.55,483.57
2018,11,3,8,15,796.5,50.0,1.9,18.8,296.5,643.39,514.86
2018,11,3,8,30,845.0,51.0,1.9,19.5,345.0,679.2,538.84
2018,11,3,8,45,867.5,53.5,1.95,20.15,387.5,702.52,553.4
2018,11,3,9,0,890.0,56.0,2.0,20.8,430.0,723.02,565.63
2018,11,3,9,15,895.0,59.5,2.15,21.55,464.5,728.95,567.75
2018,11,3,9,30,900.0,63.0,2.3,22.3,499.0,731.52,567.57
2018,11,3,9,45,921.5,62.0,2.5,23.05,533.0,737.1,569.88
2018,11,3,10,0,943.0,61.0,2.7,23.8,567.0,739.09,569.64
2018,11,3,10,15,950.0,62.5,2.8,24.25,591.5,730.19,561.9
2018,11,3,10,30,957.0,64.0,2.9,24.7,616.0,717.71,551.76
2018,11,3,10,45,961.5,65.0,3.0,25.2,633.0,699.5,536.33
2018,11,3,11,0,966.0,66.0,3.1,25.7,650.0,677.86,518.28
2018,11,3,11,15,968.0,66.5,3.15,26.0,659.0,650.86,496.32
2018,11,3,11,30,970.0,67.0,3.2,26.3,668.0,620.74,471.74
2018,11,3,11,45,969.0,67.0,3.3,26.55,668.5,585.52,443.22
2018,11,3,12,0,968.0,67.0,3.4,26.8,669.0,547.66,412.08
2018,11,3,12,15,923.5,80.0,3.5,26.9,649.0,499.67,373.09
2018,11,3,12,30,879.0,93.0,3.6,27.0,629.0,452.13,333.85
2018,11,3,12,45,786.5,117.5,3.65,27.1,588.5,395.83,288.26
2018,11,3,13,0,694.0,142.0,3.7,27.2,548.0,343.13,245.64
2018,11,3,13,15,749.5,120.0,3.75,27.15,543.5,302.23,208.53
2018,11,3,13,30,805.0,98.0,3.8,27.1,539.0,259.62,169.29
2018,11,3,13,45,821.0,90.0,3.8,27.05,519.5,211.29,127.78
2018,11,3,14,0,837.0,82.0,3.8,27.0,500.0,160.53,87.75
2018,11,3,14,15,771.5,85.5,3.7,26.8,449.5,111.13,59.32
2018,11,3,14,30,706.0,89.0,3.6,26.6,399.0,62.12,47.03
2018,11,3,14,45,639.5,92.0,3.5,26.4,352.5,63.54,48.43
2018,11,3,15,0,573.0,95.0,3.4,26.2,306.0,67.49,51.94
2018,11,3,15,15,518.0,88.5,3.4,26.2,261.0,64.31,49.34
2018,11,3,15,30,463.0,82.0,3.4,26.2,216.0,60.06,45.76
2018,11,3,15,45,420.0,71.5,2.6,24.85,176.5,53.2,40.09
2018,11,3,16,0,377.0,61.0,1.8,23.5,137.0,46.12,34.03
2018,11,3,16,15,313.5,49.0,1.7,22.55,100.5,37.6,26.44
2018,11,3,16,30,250.0,37.0,1.6,21.6,64.0,28.82,18.25
2018,11,3,16,45,153.0,23.0,1.55,20.6,37.0,18.13,3.55
2018,11,3,17,0,56.0,9.0,1.5,19.6,10.0,8.19,0.0
2018,11,3,17,15,28.0,4.5,1.5,19.25,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,4,6,15,18.5,2.5,0.85,14.85,2.0,0.0,0.0
2018,11,4,6,30,37.0,5.0,0.8,15.0,4.0,0.0,0.0
2018,11,4,6,45,89.0,17.5,0.8,15.15,22.5,66.18,0.0
2018,11,4,7,0,141.0,30.0,0.8,15.3,41.0,156.14,109.3
2018,11,4,7,15,199.5,44.5,0.8,15.95,72.5,213.18,169.92
2018,11,4,7,30,258.0,59.0,0.8,16.6,104.0,270.29,219.54
2018,11,4,7,45,393.0,65.0,0.8,17.2,157.0,368.75,300.5
2018,11,4,8,0,528.0,71.0,0.8,17.8,210.0,477.88,385.59
2018,11,4,8,15,605.0,74.0,0.8,18.4,260.5,540.86,432.04
2018,11,4,8,30,682.0,77.0,0.8,19.0,311.0,603.13,476.43
2018,11,4,8,45,749.0,74.5,0.85,19.6,361.5,646.56,505.56
2018,11,4,9,0,816.0,72.0,0.9,20.2,412.0,692.33,535.79
2018,11,4,9,15,690.0,106.0,1.0,21.05,411.5,641.81,496.93
2018,11,4,9,30,564.0,140.0,1.1,21.9,411.0,576.75,447.05
2018,11,4,9,45,516.0,163.5,1.25,22.75,423.5,560.41,433.23
2018,11,4,10,0,468.0,187.0,1.4,23.6,436.0,541.73,417.17
2018,11,4,10,15,550.5,170.0,1.5,24.05,476.0,569.2,437.05
2018,11,4,10,30,633.0,153.0,1.6,24.5,516.0,597.86,456.82
2018,11,4,10,45,710.0,136.5,1.75,24.95,554.5,613.04,466.85
2018,11,4,11,0,787.0,120.0,1.9,25.4,593.0,621.4,471.73
2018,11,4,11,15,823.0,112.5,2.05,25.55,613.5,609.9,462.25
2018,11,4,11,30,859.0,105.0,2.2,25.7,634.0,593.86,449.12
2018,11,4,11,45,911.0,90.5,2.35,25.85,652.5,574.36,432.97
2018,11,4,12,0,963.0,76.0,2.5,26.0,671.0,550.55,412.71
2018,11,4,12,15,959.5,77.0,2.65,26.0,664.0,510.05,379.62
2018,11,4,12,30,956.0,78.0,2.8,26.0,657.0,467.41,343.97
2018,11,4,12,45,949.0,77.5,2.9,25.95,641.0,420.2,303.92
2018,11,4,13,0,942.0,77.0,3.0,25.9,625.0,371.62,261.89
2018,11,4,13,15,934.5,75.5,3.15,25.75,602.0,320.91,217.72
2018,11,4,13,30,927.0,74.0,3.3,25.6,579.0,269.34,172.87
2018,11,4,13,45,893.0,75.0,3.4,25.45,540.0,214.62,128.03
2018,11,4,14,0,859.0,76.0,3.5,25.3,501.0,155.93,83.98
2018,11,4,14,15,861.0,71.5,3.55,24.95,471.5,103.64,51.7
2018,11,4,14,30,863.0,67.0,3.6,24.6,442.0,57.84,43.82
2018,11,4,14,45,832.0,64.5,3.65,24.3,398.0,49.55,36.94
2018,11,4,15,0,801.0,62.0,3.7,24.0,354.0,48.42,36.12
2018,11,4,15,15,776.5,58.5,3.7,24.0,312.0,46.56,34.59
2018,11,4,15,30,752.0,55.0,3.7,24.0,270.0,44.71,33.02
2018,11,4,15,45,697.0,50.5,3.3,22.75,222.0,41.87,30.68
2018,11,4,16,0,642.0,46.0,2.9,21.5,174.0,39.07,28.22
2018,11,4,16,15,547.5,39.5,2.65,20.45,127.5,31.43,21.36
2018,11,4,16,30,453.0,33.0,2.4,19.4,81.0,27.11,16.9
2018,11,4,16,45,281.0,22.0,2.15,18.3,47.0,18.42,2.15
2018,11,4,17,0,109.0,11.0,1.9,17.2,13.0,10.01,0.0
2018,11,4,17,15,54.5,5.5,1.9,16.75,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.6,11.75,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.7,12.1,3.0,0.0,0.0
2018,11,5,6,45,198.0,15.0,1.75,12.4,28.5,124.81,0.0
2018,11,5,7,0,366.0,26.0,1.8,12.7,54.0,281.58,195.96
2018,11,5,7,15,473.5,32.5,1.95,13.35,96.0,360.61,291.51
2018,11,5,7,30,581.0,39.0,2.1,14.0,138.0,448.33,368.28
2018,11,5,7,45,643.0,43.0,2.2,14.6,183.5,505.31,416.73
2018,11,5,8,0,705.0,47.0,2.3,15.2,229.0,562.08,462.1
2018,11,5,8,15,743.5,50.0,2.4,16.0,274.0,600.59,490.72
2018,11,5,8,30,782.0,53.0,2.5,16.8,319.0,637.35,516.86
2018,11,5,8,45,809.0,55.0,2.55,17.6,360.5,656.33,528.57
2018,11,5,9,0,836.0,57.0,2.6,18.4,402.0,678.95,542.72
2018,11,5,9,15,853.0,59.0,2.8,19.15,438.5,691.52,549.99
2018,11,5,9,30,870.0,61.0,3.0,19.9,475.0,700.96,554.94
2018,11,5,9,45,882.0,63.0,3.15,20.7,506.0,703.53,554.55
2018,11,5,10,0,894.0,65.0,3.3,21.5,537.0,702.7,551.8
2018,11,5,10,15,903.5,65.5,3.35,21.9,561.0,694.94,544.59
2018,11,5,10,30,913.0,66.0,3.4,22.3,585.0,683.77,534.44
2018,11,5,10,45,919.0,66.5,3.45,22.75,602.0,666.89,519.56
2018,11,5,11,0,925.0,67.0,3.5,23.2,619.0,646.7,502.12
2018,11,5,11,15,928.0,68.0,3.5,23.45,628.5,621.99,481.32
2018,11,5,11,30,931.0,69.0,3.5,23.7,638.0,594.22,457.93
2018,11,5,11,45,931.5,68.5,3.55,23.95,639.0,560.68,429.99
2018,11,5,12,0,932.0,68.0,3.6,24.2,640.0,524.52,399.5
2018,11,5,12,15,929.0,69.0,3.6,24.3,633.5,485.74,366.44
2018,11,5,12,30,926.0,70.0,3.6,24.4,627.0,444.85,330.98
2018,11,5,12,45,919.0,70.0,3.6,24.5,612.0,399.68,291.53
2018,11,5,13,0,912.0,70.0,3.6,24.6,597.0,353.18,250.32
2018,11,5,13,15,904.5,69.0,3.55,24.55,575.0,304.58,207.18
2018,11,5,13,30,897.0,68.0,3.5,24.5,553.0,255.16,163.62
2018,11,5,13,45,886.0,67.0,3.5,24.45,524.5,204.54,120.89
2018,11,5,14,0,875.0,66.0,3.5,24.4,496.0,153.87,82.26
2018,11,5,14,15,859.0,64.0,3.45,24.2,460.5,102.31,51.7
2018,11,5,14,30,843.0,62.0,3.4,24.0,425.0,54.14,40.8
2018,11,5,14,45,819.5,60.0,3.3,23.8,385.0,46.12,34.1
2018,11,5,15,0,796.0,58.0,3.2,23.6,345.0,45.33,33.53
2018,11,5,15,15,761.0,55.0,3.2,23.6,300.5,43.71,32.2
2018,11,5,15,30,726.0,52.0,3.2,23.6,256.0,42.13,30.85
2018,11,5,15,45,672.5,47.5,2.7,22.6,210.0,39.21,28.4
2018,11,5,16,0,619.0,43.0,2.2,21.6,164.0,36.33,25.83
2018,11,5,16,15,528.0,37.0,2.05,20.6,120.0,31.98,21.79
2018,11,5,16,30,437.0,31.0,1.9,19.6,76.0,25.36,15.31
2018,11,5,16,45,271.5,20.5,1.7,18.6,43.5,17.09,0.0
2018,11,5,17,0,106.0,10.0,1.5,17.6,11.0,9.1,0.0
2018,11,5,17,15,53.0,5.0,1.55,17.15,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,6,15,15.0,2.0,0.9,13.25,1.5,0.0,0.0
2018,11,6,6,30,30.0,4.0,0.9,13.4,3.0,0.0,0.0
2018,11,6,6,45,204.0,15.0,0.85,13.5,28.5,127.49,0.0
2018,11,6,7,0,378.0,26.0,0.8,13.6,54.0,285.32,188.44
2018,11,6,7,15,491.0,33.0,0.8,14.3,97.5,369.66,293.52
2018,11,6,7,30,604.0,40.0,0.8,15.0,141.0,461.78,371.54
2018,11,6,7,45,668.5,45.0,0.8,15.65,189.0,522.13,420.47
2018,11,6,8,0,733.0,50.0,0.8,16.3,237.0,582.22,466.13
2018,11,6,8,15,773.0,53.5,0.9,17.05,283.5,622.77,495.45
2018,11,6,8,30,813.0,57.0,1.0,17.8,330.0,661.41,522.29
2018,11,6,8,45,840.5,59.0,1.05,18.6,373.0,686.97,538.21
2018,11,6,9,0,868.0,61.0,1.1,19.4,416.0,703.83,547.63
2018,11,6,9,15,887.0,62.5,1.15,20.05,454.0,717.02,554.67
2018,11,6,9,30,906.0,64.0,1.2,20.7,492.0,726.98,559.42
2018,11,6,9,45,919.5,65.5,1.25,21.35,524.0,729.63,559.12
2018,11,6,10,0,933.0,67.0,1.3,22.0,556.0,728.75,556.55
2018,11,6,10,15,941.5,68.5,1.35,22.45,581.0,720.83,549.66
2018,11,6,10,30,950.0,70.0,1.4,22.9,606.0,709.34,539.62
2018,11,6,10,45,955.0,70.0,1.45,23.35,622.5,690.41,524.14
2018,11,6,11,0,960.0,70.0,1.5,23.8,639.0,668.13,506.14
2018,11,6,11,15,962.5,71.0,1.55,24.15,648.5,642.11,485.36
2018,11,6,11,30,965.0,72.0,1.6,24.5,658.0,612.96,461.95
2018,11,6,11,45,965.0,72.0,1.65,24.8,659.0,578.48,434.3
2018,11,6,12,0,965.0,72.0,1.7,25.1,660.0,541.31,404.04
2018,11,6,12,15,961.5,72.0,1.8,25.2,652.5,500.04,370.48
2018,11,6,12,30,958.0,72.0,1.9,25.3,645.0,456.67,334.35
2018,11,6,12,45,952.0,72.0,2.0,25.45,629.5,410.49,295.04
2018,11,6,13,0,946.0,72.0,2.1,25.6,614.0,362.81,253.67
2018,11,6,13,15,937.5,71.5,2.15,25.55,591.5,312.77,210.1
2018,11,6,13,30,929.0,71.0,2.2,25.5,569.0,261.92,166.05
2018,11,6,13,45,917.0,69.5,2.3,25.45,539.0,209.11,122.26
2018,11,6,14,0,905.0,68.0,2.4,25.4,509.0,156.34,82.76
2018,11,6,14,15,887.5,66.0,2.4,25.25,472.5,103.13,52.08
2018,11,6,14,30,870.0,64.0,2.4,25.1,436.0,55.79,42.01
2018,11,6,14,45,845.0,61.5,2.45,24.9,394.0,47.54,35.16
2018,11,6,15,0,820.0,59.0,2.5,24.7,352.0,46.37,34.27
2018,11,6,15,15,784.0,56.0,2.5,24.7,306.5,44.76,32.95
2018,11,6,15,30,748.0,53.0,2.5,24.7,261.0,43.19,31.61
2018,11,6,15,45,690.5,49.0,1.95,23.2,213.5,40.73,29.62
2018,11,6,16,0,633.0,45.0,1.4,21.7,166.0,38.36,27.55
2018,11,6,16,15,535.5,38.0,1.45,20.75,120.5,33.1,22.7
2018,11,6,16,30,438.0,31.0,1.5,19.8,75.0,25.49,15.26
2018,11,6,16,45,269.0,20.5,1.5,18.85,43.0,17.21,0.0
2018,11,6,17,0,100.0,10.0,1.5,17.9,11.0,9.1,0.0
2018,11,6,17,15,50.0,5.0,1.5,17.55,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,7,6,15,15.5,2.0,0.6,14.6,1.5,0.0,0.0
2018,11,7,6,30,31.0,4.0,0.6,14.7,3.0,0.0,0.0
2018,11,7,6,45,205.5,14.5,0.6,14.8,27.5,127.19,0.0
2018,11,7,7,0,380.0,25.0,0.6,14.9,52.0,282.4,174.97
2018,11,7,7,15,491.5,32.0,0.6,15.4,94.5,367.08,288.46
2018,11,7,7,30,603.0,39.0,0.6,15.9,137.0,457.75,365.41
2018,11,7,7,45,666.0,43.0,0.6,16.35,183.5,515.6,412.54
2018,11,7,8,0,729.0,47.0,0.6,16.8,230.0,573.04,456.46
2018,11,7,8,15,768.0,50.5,0.65,17.4,276.0,612.61,484.84
2018,11,7,8,30,807.0,54.0,0.7,18.0,322.0,650.35,510.75
2018,11,7,8,45,833.5,56.5,0.75,18.65,364.5,669.72,522.59
2018,11,7,9,0,860.0,59.0,0.8,19.3,407.0,692.44,536.63
2018,11,7,9,15,878.0,61.0,1.0,19.95,444.5,705.54,545.4
2018,11,7,9,30,896.0,63.0,1.2,20.6,482.0,715.42,551.81
2018,11,7,9,45,908.5,64.0,1.45,21.25,513.0,716.84,552.61
2018,11,7,10,0,921.0,65.0,1.7,21.9,544.0,714.82,550.88
2018,11,7,10,15,929.5,66.5,1.8,22.3,569.0,707.13,544.47
2018,11,7,10,30,938.0,68.0,1.9,22.7,594.0,695.91,534.68
2018,11,7,10,45,943.5,69.0,2.05,23.1,611.0,678.71,520.77
2018,11,7,11,0,949.0,70.0,2.2,23.5,628.0,658.12,504.14
2018,11,7,11,15,951.5,70.0,2.25,23.75,637.0,631.42,482.56
2018,11,7,11,30,954.0,70.0,2.3,24.0,646.0,601.67,458.37
2018,11,7,11,45,953.5,70.5,2.4,24.25,647.0,567.9,430.91
2018,11,7,12,0,953.0,71.0,2.5,24.5,648.0,531.49,400.8
2018,11,7,12,15,950.5,71.0,2.55,24.5,641.0,491.23,367.27
2018,11,7,12,30,948.0,71.0,2.6,24.5,634.0,448.82,331.2
2018,11,7,12,45,943.0,70.5,2.7,24.55,619.0,403.09,291.75
2018,11,7,13,0,938.0,70.0,2.8,24.6,604.0,355.83,250.24
2018,11,7,13,15,930.5,68.5,2.85,24.55,581.5,305.73,206.14
2018,11,7,13,30,923.0,67.0,2.9,24.5,559.0,254.78,161.62
2018,11,7,13,45,911.5,66.0,2.9,24.4,529.5,202.96,118.33
2018,11,7,14,0,900.0,65.0,2.9,24.3,500.0,151.1,79.53
2018,11,7,14,15,884.0,62.5,2.9,24.15,464.0,98.06,49.22
2018,11,7,14,30,868.0,60.0,2.9,24.0,428.0,52.92,39.78
2018,11,7,14,45,844.5,58.0,2.95,23.8,387.0,51.33,38.58
2018,11,7,15,0,821.0,56.0,3.0,23.6,346.0,44.09,32.48
2018,11,7,15,15,786.0,53.0,3.0,23.6,301.0,42.4,31.08
2018,11,7,15,30,751.0,50.0,3.0,23.6,256.0,40.75,29.66
2018,11,7,15,45,696.5,45.5,2.45,22.35,209.0,37.75,27.15
2018,11,7,16,0,642.0,41.0,1.9,21.1,162.0,34.78,24.51
2018,11,7,16,15,549.0,35.0,1.8,20.05,117.5,30.34,20.37
2018,11,7,16,30,456.0,29.0,1.7,19.0,73.0,25.99,15.57
