Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,45,284.0,19.0,1.65,18.0,41.5,15.89,0.0
2018,11,7,17,0,112.0,9.0,1.6,17.0,10.0,8.19,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.7,10.1,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.7,10.3,2.0,0.0,0.0
2018,11,8,6,45,143.0,16.0,1.65,10.5,24.5,93.43,0.0
2018,11,8,7,0,270.0,29.0,1.6,10.7,47.0,216.52,126.76
2018,11,8,7,15,387.0,39.5,1.75,11.55,89.0,317.2,255.2
2018,11,8,7,30,504.0,50.0,1.9,12.4,131.0,411.99,338.79
2018,11,8,7,45,575.5,58.0,2.05,13.3,178.5,477.69,394.52
2018,11,8,8,0,647.0,66.0,2.2,14.2,226.0,543.64,447.78
2018,11,8,8,15,694.5,71.0,2.3,14.8,273.0,589.31,483.31
2018,11,8,8,30,742.0,76.0,2.4,15.4,320.0,633.38,516.21
2018,11,8,8,45,775.5,79.5,2.5,16.05,364.0,659.35,534.06
2018,11,8,9,0,809.0,83.0,2.6,16.7,408.0,687.79,553.22
2018,11,8,9,15,844.5,83.0,2.65,17.25,449.5,710.61,567.77
2018,11,8,9,30,880.0,83.0,2.7,17.8,491.0,729.99,579.66
2018,11,8,9,45,913.0,79.0,2.7,18.3,527.0,739.33,584.01
2018,11,8,10,0,946.0,75.0,2.7,18.8,563.0,740.19,582.36
2018,11,8,10,15,954.5,76.5,2.7,19.2,588.5,731.87,574.01
2018,11,8,10,30,963.0,78.0,2.7,19.6,614.0,719.96,562.68
2018,11,8,10,45,968.0,79.5,2.7,20.0,631.5,702.21,547.01
2018,11,8,11,0,973.0,81.0,2.7,20.4,649.0,681.01,528.69
2018,11,8,11,15,975.0,81.0,2.7,20.65,658.0,653.14,505.61
2018,11,8,11,30,977.0,81.0,2.7,20.9,667.0,622.18,479.89
2018,11,8,11,45,976.0,82.0,2.7,21.2,668.0,587.67,450.94
2018,11,8,12,0,975.0,83.0,2.7,21.5,669.0,550.45,419.37
2018,11,8,12,15,972.5,82.5,2.75,21.6,661.5,508.67,384.13
2018,11,8,12,30,970.0,82.0,2.8,21.7,654.0,464.69,346.3
2018,11,8,12,45,965.0,81.5,2.8,21.85,639.0,417.84,305.22
2018,11,8,13,0,960.0,81.0,2.8,22.0,624.0,369.39,262.13
2018,11,8,13,15,950.5,80.0,2.8,22.0,600.5,317.97,216.59
2018,11,8,13,30,941.0,79.0,2.8,22.0,577.0,265.83,170.85
2018,11,8,13,45,927.0,78.0,2.8,22.0,546.0,212.48,126.27
2018,11,8,14,0,913.0,77.0,2.8,22.0,515.0,159.32,86.62
2018,11,8,14,15,894.0,74.5,2.8,21.85,477.5,98.82,50.9
2018,11,8,14,30,875.0,72.0,2.8,21.7,440.0,55.07,42.04
2018,11,8,14,45,846.0,70.0,2.8,21.55,397.0,54.42,41.64
2018,11,8,15,0,817.0,68.0,2.8,21.4,354.0,53.87,41.28
2018,11,8,15,15,778.0,63.5,2.8,21.4,307.0,51.23,39.06
2018,11,8,15,30,739.0,59.0,2.8,21.4,260.0,48.6,36.77
2018,11,8,15,45,675.0,54.0,2.25,20.15,211.0,45.44,34.11
2018,11,8,16,0,611.0,49.0,1.7,18.9,162.0,38.71,28.15
2018,11,8,16,15,501.0,41.0,1.6,17.95,116.0,33.14,22.94
2018,11,8,16,30,391.0,33.0,1.5,17.0,70.0,27.58,16.83
2018,11,8,16,45,220.0,20.0,1.45,16.05,38.5,16.93,0.0
2018,11,8,17,0,49.0,7.0,1.4,15.1,7.0,6.37,0.0
2018,11,8,17,15,24.5,3.5,1.4,14.8,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,6,15,10.0,1.5,1.75,9.7,1.0,0.0,0.0
2018,11,9,6,30,20.0,3.0,1.7,10.0,2.0,0.0,0.0
2018,11,9,6,45,170.0,15.0,1.7,10.25,25.0,106.87,0.0
2018,11,9,7,0,320.0,27.0,1.7,10.5,48.0,241.68,127.3
2018,11,9,7,15,446.0,36.0,1.75,11.5,91.0,348.34,278.59
2018,11,9,7,30,572.0,45.0,1.8,12.5,134.0,447.53,366.04
2018,11,9,7,45,643.0,51.0,1.85,13.5,182.5,511.1,419.59
2018,11,9,8,0,714.0,57.0,1.9,14.5,231.0,569.21,466.1
2018,11,9,8,15,758.0,61.5,1.8,15.15,278.5,613.48,499.06
2018,11,9,8,30,802.0,66.0,1.7,15.8,326.0,655.71,528.28
2018,11,9,8,45,830.0,69.0,1.55,16.45,369.5,682.63,544.51
2018,11,9,9,0,858.0,72.0,1.4,17.1,413.0,706.63,557.91
2018,11,9,9,15,876.5,74.5,1.25,17.85,451.0,720.2,563.07
2018,11,9,9,30,895.0,77.0,1.1,18.6,489.0,730.38,565.63
2018,11,9,9,45,908.0,79.0,0.9,19.35,521.0,732.63,561.86
2018,11,9,10,0,921.0,81.0,0.7,20.1,553.0,726.65,552.24
2018,11,9,10,15,931.5,83.0,0.8,20.7,579.0,720.43,546.42
2018,11,9,10,30,942.0,85.0,0.9,21.3,605.0,710.6,537.93
2018,11,9,10,45,949.0,85.0,0.95,21.85,622.5,692.83,523.32
2018,11,9,11,0,956.0,85.0,1.0,22.4,640.0,671.66,506.17
2018,11,9,11,15,959.5,86.0,1.15,22.65,650.0,646.09,487.09
2018,11,9,11,30,963.0,87.0,1.3,22.9,660.0,617.35,465.08
2018,11,9,11,45,964.0,86.5,1.45,23.2,661.0,582.81,438.09
2018,11,9,12,0,965.0,86.0,1.6,23.5,662.0,545.54,408.21
2018,11,9,12,15,961.5,86.0,1.65,23.5,654.5,504.18,374.37
2018,11,9,12,30,958.0,86.0,1.7,23.5,647.0,460.71,338.0
2018,11,9,12,45,951.0,86.0,1.75,23.55,631.5,414.11,298.27
2018,11,9,13,0,944.0,86.0,1.8,23.6,616.0,366.1,256.61
2018,11,9,13,15,934.5,84.5,1.8,23.5,592.5,315.02,212.24
2018,11,9,13,30,925.0,83.0,1.8,23.4,569.0,263.26,167.65
2018,11,9,13,45,911.5,81.5,1.85,23.35,538.5,205.06,120.01
2018,11,9,14,0,898.0,80.0,1.9,23.3,508.0,151.96,81.04
2018,11,9,14,15,878.0,78.0,1.85,23.1,470.5,98.68,51.78
2018,11,9,14,30,858.0,76.0,1.8,22.9,433.0,58.19,44.49
2018,11,9,14,45,829.0,73.5,1.8,22.65,390.5,57.25,43.89
2018,11,9,15,0,800.0,71.0,1.8,22.4,348.0,56.4,43.3
2018,11,9,15,15,760.0,66.5,1.8,22.4,301.5,53.86,41.16
2018,11,9,15,30,720.0,62.0,1.8,22.4,255.0,51.34,38.97
2018,11,9,15,45,654.0,56.5,1.45,20.85,206.5,43.68,32.46
2018,11,9,16,0,588.0,51.0,1.1,19.3,158.0,40.52,29.66
2018,11,9,16,15,476.0,43.0,1.15,18.5,113.0,35.06,24.48
2018,11,9,16,30,364.0,35.0,1.2,17.7,68.0,29.66,18.2
2018,11,9,16,45,207.0,21.0,1.25,16.85,37.5,18.06,0.0
2018,11,9,17,0,50.0,7.0,1.3,16.0,7.0,6.37,0.0
2018,11,9,17,15,25.0,3.5,1.3,15.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,6,45,85.0,12.5,0.85,11.6,17.5,57.71,0.0
2018,11,10,7,0,170.0,25.0,0.8,11.6,35.0,154.72,67.38
2018,11,10,7,15,281.0,39.5,0.75,12.05,74.5,253.05,200.11
2018,11,10,7,30,392.0,54.0,0.7,12.5,114.0,340.94,277.62
2018,11,10,7,45,420.0,64.5,0.65,12.9,148.5,378.22,309.99
2018,11,10,8,0,448.0,75.0,0.6,13.3,183.0,413.58,338.97
2018,11,10,8,15,524.5,84.0,0.6,13.85,234.5,483.53,393.24
2018,11,10,8,30,601.0,93.0,0.6,14.4,286.0,550.22,442.48
2018,11,10,8,45,649.0,98.0,0.55,14.9,331.5,591.56,470.63
2018,11,10,9,0,697.0,103.0,0.5,15.4,377.0,630.6,496.3
2018,11,10,9,15,720.5,108.0,0.6,16.15,414.5,649.8,508.31
2018,11,10,9,30,744.0,113.0,0.7,16.9,452.0,665.99,518.14
2018,11,10,9,45,760.0,116.5,0.85,17.65,483.0,672.15,521.28
2018,11,10,10,0,776.0,120.0,1.0,18.4,514.0,675.06,522.0
2018,11,10,10,15,788.0,122.5,1.05,18.75,539.0,670.89,517.31
2018,11,10,10,30,800.0,125.0,1.1,19.1,564.0,663.41,510.24
2018,11,10,10,45,807.0,127.0,1.2,19.45,581.0,648.95,498.54
2018,11,10,11,0,814.0,129.0,1.3,19.8,598.0,631.37,484.39
2018,11,10,11,15,818.0,130.0,1.3,20.0,607.5,607.98,465.31
2018,11,10,11,30,822.0,131.0,1.3,20.2,617.0,581.77,443.88
2018,11,10,11,45,823.0,131.0,1.35,20.4,618.5,550.34,418.57
2018,11,10,12,0,824.0,131.0,1.4,20.6,620.0,516.54,390.9
2018,11,10,12,15,809.0,134.5,1.5,20.65,610.0,476.7,358.57
2018,11,10,12,30,794.0,138.0,1.6,20.7,600.0,435.94,324.72
2018,11,10,12,45,770.0,142.0,1.65,20.75,581.0,391.83,287.6
2018,11,10,13,0,746.0,146.0,1.7,20.8,562.0,348.15,250.32
2018,11,10,13,15,734.0,143.0,1.75,20.7,539.0,302.49,211.12
2018,11,10,13,30,722.0,140.0,1.8,20.6,516.0,256.93,172.27
2018,11,10,13,45,705.0,136.0,1.9,20.45,486.5,210.11,134.26
2018,11,10,14,0,688.0,132.0,2.0,20.3,457.0,164.37,100.84
2018,11,10,14,15,662.0,127.0,2.0,20.05,421.0,118.74,75.26
2018,11,10,14,30,636.0,122.0,2.0,19.8,385.0,86.29,69.31
2018,11,10,14,45,601.5,115.0,2.0,19.5,344.0,83.11,66.86
2018,11,10,15,0,567.0,108.0,2.0,19.2,303.0,79.95,64.34
2018,11,10,15,15,522.5,98.5,2.0,19.2,259.5,71.82,57.36
2018,11,10,15,30,478.0,89.0,2.0,19.2,216.0,65.88,52.18
2018,11,10,15,45,415.5,77.0,1.65,17.6,172.0,57.83,45.3
2018,11,10,16,0,353.0,65.0,1.3,16.0,128.0,49.56,37.96
2018,11,10,16,15,257.0,49.5,1.3,15.25,88.0,38.23,27.53
2018,11,10,16,30,161.0,34.0,1.3,14.5,48.0,26.6,15.74
2018,11,10,16,45,86.5,19.0,1.35,13.8,26.0,17.28,0.0
2018,11,10,17,0,12.0,4.0,1.4,13.1,4.0,3.64,0.0
2018,11,10,17,15,6.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,6,45,78.0,12.0,1.55,9.5,16.5,53.2,0.0
2018,11,11,7,0,156.0,24.0,1.5,9.6,33.0,143.51,48.25
2018,11,11,7,15,265.5,39.0,1.5,10.35,71.5,242.62,192.75
2018,11,11,7,30,375.0,54.0,1.5,11.1,110.0,331.4,272.96
2018,11,11,7,45,450.5,65.0,1.45,11.85,155.0,397.34,329.37
2018,11,11,8,0,526.0,76.0,1.4,12.6,200.0,466.83,385.76
2018,11,11,8,15,577.5,83.5,1.5,13.3,245.5,516.62,424.94
2018,11,11,8,30,629.0,91.0,1.6,14.0,291.0,564.95,461.54
2018,11,11,8,45,667.5,96.5,1.7,14.75,334.0,600.29,486.93
2018,11,11,9,0,706.0,102.0,1.8,15.5,377.0,633.2,509.79
2018,11,11,9,15,726.5,107.5,1.75,16.15,414.0,650.82,519.85
2018,11,11,9,30,747.0,113.0,1.7,16.8,451.0,665.41,527.46
2018,11,11,9,45,759.5,118.5,1.65,17.45,482.0,671.31,528.47
2018,11,11,10,0,772.0,124.0,1.6,18.1,513.0,673.96,527.09
2018,11,11,10,15,785.5,126.0,1.55,18.5,538.0,670.26,521.69
2018,11,11,10,30,799.0,128.0,1.5,18.9,563.0,663.23,513.87
2018,11,11,10,45,809.0,129.0,1.4,19.35,581.0,649.61,500.78
2018,11,11,11,0,819.0,130.0,1.3,19.8,599.0,632.76,485.3
2018,11,11,11,15,823.5,131.0,1.3,20.05,608.5,609.54,466.22
2018,11,11,11,30,828.0,132.0,1.3,20.3,618.0,583.46,444.78
2018,11,11,11,45,829.0,132.0,1.3,20.6,619.5,551.88,418.87
2018,11,11,12,0,830.0,132.0,1.3,20.9,621.0,517.89,390.69
2018,11,11,12,15,834.5,128.5,1.3,21.0,615.5,479.98,359.24
2018,11,11,12,30,839.0,125.0,1.3,21.1,610.0,442.35,327.12
2018,11,11,12,45,843.0,120.5,1.3,21.25,597.5,399.57,290.26
2018,11,11,13,0,847.0,116.0,1.3,21.4,585.0,354.81,251.13
2018,11,11,13,15,836.5,113.5,1.2,21.4,562.0,306.31,209.06
2018,11,11,13,30,826.0,111.0,1.1,21.4,539.0,252.68,163.5
2018,11,11,13,45,811.0,108.0,1.05,21.35,509.0,202.17,122.48
2018,11,11,14,0,796.0,105.0,1.0,21.3,479.0,152.29,86.39
2018,11,11,14,15,774.5,101.5,0.95,21.15,443.0,102.61,59.58
2018,11,11,14,30,753.0,98.0,0.9,21.0,407.0,68.61,53.81
2018,11,11,14,45,718.5,93.0,0.85,20.8,364.0,66.43,52.16
2018,11,11,15,0,684.0,88.0,0.8,20.6,321.0,64.28,50.45
2018,11,11,15,15,644.0,81.5,0.8,20.6,277.0,60.89,47.58
2018,11,11,15,30,604.0,75.0,0.8,20.6,233.0,57.48,44.6
2018,11,11,15,45,540.0,66.0,0.65,19.4,187.0,51.75,39.68
2018,11,11,16,0,476.0,57.0,0.5,18.2,141.0,45.91,34.44
2018,11,11,16,15,377.0,45.0,0.5,17.75,99.0,37.02,26.16
2018,11,11,16,30,278.0,33.0,0.5,17.3,57.0,27.87,16.23
2018,11,11,16,45,156.5,19.0,0.55,16.85,31.0,17.28,0.0
2018,11,11,17,0,35.0,5.0,0.6,16.4,5.0,4.55,0.0
2018,11,11,17,15,17.5,2.5,0.55,16.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,6,45,81.0,11.0,2.2,9.45,15.5,53.66,0.0
2018,11,12,7,0,162.0,22.0,2.2,9.7,31.0,142.09,29.04
2018,11,12,7,15,278.0,36.5,2.3,10.7,69.5,245.65,194.1
2018,11,12,7,30,394.0,51.0,2.4,11.7,108.0,336.15,277.23
2018,11,12,7,45,474.5,60.5,2.5,12.7,153.5,406.67,338.1
2018,11,12,8,0,555.0,70.0,2.6,13.7,199.0,477.81,396.75
2018,11,12,8,15,609.0,76.5,2.6,14.4,245.0,528.07,436.57
2018,11,12,8,30,663.0,83.0,2.6,15.1,291.0,576.97,473.67
2018,11,12,8,45,702.5,87.0,2.6,15.85,334.0,611.25,498.07
2018,11,12,9,0,742.0,91.0,2.6,16.6,377.0,643.1,519.83
2018,11,12,9,15,772.0,93.0,2.65,17.4,416.0,663.28,532.35
2018,11,12,9,30,802.0,95.0,2.7,18.2,455.0,677.03,539.93
2018,11,12,9,45,826.5,95.5,2.7,19.0,488.5,686.06,543.48
2018,11,12,10,0,851.0,96.0,2.7,19.8,522.0,691.5,544.28
2018,11,12,10,15,863.5,97.0,2.65,20.3,547.0,685.86,537.21
2018,11,12,10,30,876.0,98.0,2.6,20.8,572.0,676.73,527.59
2018,11,12,10,45,885.0,99.0,2.55,21.35,590.0,661.91,513.64
2018,11,12,11,0,894.0,100.0,2.5,21.9,608.0,643.69,497.11
2018,11,12,11,15,897.5,100.0,2.4,22.1,617.0,617.98,475.4
2018,11,12,11,30,901.0,100.0,2.3,22.3,626.0,589.3,451.22
2018,11,12,11,45,902.0,99.5,2.15,22.5,627.0,556.01,423.08
2018,11,12,12,0,903.0,99.0,2.0,22.7,628.0,520.15,392.54
2018,11,12,12,15,902.0,98.0,1.9,22.7,621.5,480.54,359.1
2018,11,12,12,30,901.0,97.0,1.8,22.7,615.0,438.85,323.33
2018,11,12,12,45,897.5,94.5,1.7,22.75,599.5,393.03,283.68
2018,11,12,13,0,894.0,92.0,1.6,22.8,584.0,345.75,242.25
2018,11,12,13,15,885.0,90.5,1.5,22.75,561.5,296.68,199.39
2018,11,12,13,30,876.0,89.0,1.4,22.7,539.0,247.04,156.63
2018,11,12,13,45,863.0,86.5,1.25,22.65,509.5,195.65,114.72
2018,11,12,14,0,850.0,84.0,1.1,22.6,480.0,144.58,78.01
2018,11,12,14,15,831.0,81.5,1.05,22.4,444.5,93.82,51.6
2018,11,12,14,30,812.0,79.0,1.0,22.2,409.0,60.64,46.75
2018,11,12,14,45,784.5,75.0,0.9,22.0,367.5,58.57,45.17
2018,11,12,15,0,757.0,71.0,0.8,21.8,326.0,56.53,43.54
2018,11,12,15,15,715.5,66.0,0.8,21.8,281.0,48.88,36.98
2018,11,12,15,30,674.0,61.0,0.8,21.8,236.0,46.2,34.63
2018,11,12,15,45,611.0,55.0,0.7,20.35,190.0,42.59,31.57
2018,11,12,16,0,548.0,49.0,0.6,18.9,144.0,39.0,28.33
2018,11,12,16,15,443.0,39.5,0.65,18.25,101.0,32.13,21.88
2018,11,12,16,30,338.0,30.0,0.7,17.6,58.0,25.15,13.75
2018,11,12,16,45,192.5,18.0,0.75,16.95,31.5,16.37,0.0
2018,11,12,17,0,47.0,6.0,0.8,16.3,5.0,0.0,0.0
2018,11,12,17,15,23.5,3.0,0.85,16.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,7.5,1.5,11.4,8.0,11.91,0.0
2018,11,13,7,0,19.0,15.0,1.5,11.5,16.0,30.98,0.0
2018,11,13,7,15,9.5,29.5,1.4,11.9,30.0,39.08,25.89
2018,11,13,7,30,0.0,44.0,1.3,12.3,44.0,43.36,30.95
2018,11,13,7,45,2.0,60.5,1.25,12.65,61.0,61.02,46.52
2018,11,13,8,0,4.0,77.0,1.2,13.0,78.0,78.25,61.51
2018,11,13,8,15,33.5,94.5,1.3,13.6,105.0,123.14,100.2
2018,11,13,8,30,63.0,112.0,1.4,14.2,132.0,160.79,132.05
2018,11,13,8,45,102.5,134.5,1.55,14.8,171.5,223.12,183.63
2018,11,13,9,0,142.0,157.0,1.7,15.4,211.0,273.27,224.08
2018,11,13,9,15,156.5,174.0,1.7,15.95,239.0,298.49,243.19
2018,11,13,9,30,171.0,191.0,1.7,16.5,267.0,322.7,261.24
2018,11,13,9,45,231.5,198.5,1.7,17.05,309.0,377.47,303.61
2018,11,13,10,0,292.0,206.0,1.7,17.6,351.0,418.67,334.45
2018,11,13,10,15,229.0,223.5,1.9,18.25,340.5,377.1,300.08
2018,11,13,10,30,166.0,241.0,2.1,18.9,330.0,346.79,274.66
2018,11,13,10,45,220.5,243.5,2.25,19.55,365.5,374.89,296.03
2018,11,13,11,0,275.0,246.0,2.4,20.2,401.0,407.24,319.76
2018,11,13,11,15,271.5,251.0,2.35,20.4,406.0,397.24,310.63
2018,11,13,11,30,268.0,256.0,2.3,20.6,411.0,386.4,301.02
2018,11,13,11,45,303.0,250.0,2.25,20.8,426.0,384.11,297.99
2018,11,13,12,0,338.0,244.0,2.2,21.0,441.0,378.81,292.22
2018,11,13,12,15,343.0,238.5,2.1,20.85,436.5,357.93,274.67
2018,11,13,12,30,348.0,233.0,2.0,20.7,432.0,335.99,256.06
2018,11,13,12,45,315.0,232.0,1.9,20.55,408.5,303.72,229.91
2018,11,13,13,0,282.0,231.0,1.8,20.4,385.0,273.62,205.65
2018,11,13,13,15,215.5,229.0,1.7,20.25,344.0,239.27,179.53
2018,11,13,13,30,149.0,227.0,1.6,20.1,303.0,209.2,157.68
2018,11,13,13,45,109.0,210.0,1.45,19.9,264.0,179.06,135.49
2018,11,13,14,0,69.0,193.0,1.3,19.7,225.0,158.13,121.15
2018,11,13,14,15,66.0,178.5,1.15,19.45,207.0,140.66,108.69
2018,11,13,14,30,63.0,164.0,1.0,19.2,189.0,126.11,103.39
2018,11,13,14,45,158.0,143.5,0.85,18.95,198.5,108.15,88.39
2018,11,13,15,0,253.0,123.0,0.7,18.7,208.0,90.68,73.64
2018,11,13,15,15,237.5,109.5,0.7,18.7,180.5,81.77,66.04
2018,11,13,15,30,222.0,96.0,0.7,18.7,153.0,72.58,58.04
2018,11,13,15,45,182.5,79.5,0.6,17.95,120.0,60.94,47.87
2018,11,13,16,0,143.0,63.0,0.5,17.2,87.0,48.98,37.17
2018,11,13,16,15,105.5,46.5,0.45,17.0,61.0,36.69,25.84
2018,11,13,16,30,68.0,30.0,0.4,16.8,35.0,24.07,12.64
2018,11,13,16,45,44.0,17.0,0.35,16.6,19.5,15.46,0.0
2018,11,13,17,0,20.0,4.0,0.3,16.4,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,16.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,14,6,45,119.0,10.5,1.25,12.1,16.0,72.96,0.0
2018,11,14,7,0,238.0,21.0,1.2,12.2,32.0,177.82,0.0
2018,11,14,7,15,371.5,30.5,1.2,12.85,71.0,290.95,222.55
2018,11,14,7,30,505.0,40.0,1.2,13.5,110.0,390.54,315.23
2018,11,14,7,45,581.5,46.5,1.2,14.1,156.0,455.3,370.67
2018,11,14,8,0,658.0,53.0,1.2,14.7,202.0,515.27,419.52
2018,11,14,8,15,705.0,57.5,1.25,15.35,247.0,559.99,454.24
2018,11,14,8,30,752.0,62.0,1.3,16.0,292.0,602.96,486.03
2018,11,14,8,45,784.0,65.0,1.35,16.65,334.5,631.86,506.07
2018,11,14,9,0,816.0,68.0,1.4,17.3,377.0,658.08,523.33
2018,11,14,9,15,836.5,71.0,1.35,18.05,414.5,673.46,531.27
2018,11,14,9,30,857.0,74.0,1.3,18.8,452.0,685.62,536.66
2018,11,14,9,45,871.5,76.5,1.25,19.6,483.5,689.75,535.89
2018,11,14,10,0,886.0,79.0,1.2,20.4,515.0,690.41,532.61
2018,11,14,10,15,897.0,80.0,1.1,20.85,540.0,679.54,521.49
2018,11,14,10,30,908.0,81.0,1.0,21.3,565.0,669.71,511.0
2018,11,14,10,45,915.5,81.5,0.9,21.75,582.5,653.73,496.06
2018,11,14,11,0,923.0,82.0,0.8,22.2,600.0,634.44,478.7
2018,11,14,11,15,927.0,82.5,0.8,22.45,609.5,609.88,458.84
2018,11,14,11,30,931.0,83.0,0.8,22.7,619.0,582.26,436.47
2018,11,14,11,45,931.5,82.5,0.75,23.0,620.0,548.96,409.1
2018,11,14,12,0,932.0,82.0,0.7,23.3,621.0,513.07,379.35
2018,11,14,12,15,927.0,82.5,0.7,23.35,613.5,473.31,346.88
2018,11,14,12,30,922.0,83.0,0.7,23.4,606.0,431.65,312.16
2018,11,14,12,45,914.0,83.0,0.75,23.5,591.0,386.81,274.46
2018,11,14,13,0,906.0,83.0,0.8,23.6,576.0,340.73,235.0
2018,11,14,13,15,896.5,82.0,0.85,23.5,553.5,292.42,193.64
2018,11,14,13,30,887.0,81.0,0.9,23.4,531.0,238.72,148.52
2018,11,14,13,45,872.0,79.0,1.0,23.3,501.0,187.23,107.34
2018,11,14,14,0,857.0,77.0,1.1,23.2,471.0,136.23,71.51
2018,11,14,14,15,836.5,74.5,1.15,22.95,435.0,85.33,46.07
2018,11,14,14,30,816.0,72.0,1.2,22.7,399.0,55.31,42.13
2018,11,14,14,45,787.0,69.0,1.25,22.5,358.0,53.89,41.07
2018,11,14,15,0,758.0,66.0,1.3,22.3,317.0,52.53,40.01
2018,11,14,15,15,716.0,62.0,1.3,22.3,273.0,50.29,38.11
2018,11,14,15,30,674.0,58.0,1.3,22.3,229.0,43.97,32.6
2018,11,14,15,45,608.0,52.0,1.15,20.7,183.0,40.25,29.45
2018,11,14,16,0,542.0,46.0,1.0,19.1,137.0,36.55,26.12
2018,11,14,16,15,432.0,37.5,1.1,18.25,95.5,30.49,20.36
2018,11,14,16,30,322.0,29.0,1.2,17.4,54.0,24.4,12.4
2018,11,14,16,45,181.5,17.5,1.3,16.55,29.5,15.92,0.0
2018,11,14,17,0,41.0,6.0,1.4,15.7,5.0,0.0,0.0
2018,11,14,17,15,20.5,3.0,1.45,15.3,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.55,11.2,10.0,28.13,0.0
2018,11,15,7,0,77.0,17.0,1.5,11.3,20.0,82.12,0.0
2018,11,15,7,15,197.5,32.0,1.45,11.95,55.0,190.32,143.92
2018,11,15,7,30,318.0,47.0,1.4,12.6,90.0,282.82,230.3
2018,11,15,7,45,465.0,52.0,1.3,13.25,141.5,386.58,317.9
2018,11,15,8,0,612.0,57.0,1.2,13.9,193.0,493.98,404.12
2018,11,15,8,15,641.5,64.0,1.3,14.5,233.5,528.47,431.21
2018,11,15,8,30,671.0,71.0,1.4,15.1,274.0,561.26,456.12
2018,11,15,8,45,596.0,90.5,1.45,15.7,289.5,535.64,434.32
2018,11,15,9,0,521.0,110.0,1.5,16.3,305.0,500.48,405.35
2018,11,15,9,15,500.0,126.5,1.4,16.9,328.5,501.84,403.76
2018,11,15,9,30,479.0,143.0,1.3,17.5,352.0,500.66,399.84
2018,11,15,9,45,483.5,153.0,1.2,18.15,377.0,507.31,402.08
2018,11,15,10,0,488.0,163.0,1.1,18.8,402.0,511.76,402.46
2018,11,15,10,15,514.5,164.5,1.1,19.4,427.0,519.38,406.16
2018,11,15,10,30,541.0,166.0,1.1,20.0,452.0,524.31,407.69
2018,11,15,10,45,593.5,155.0,1.15,20.55,478.0,534.24,413.42
2018,11,15,11,0,646.0,144.0,1.2,21.1,504.0,535.58,412.59
2018,11,15,11,15,658.5,143.0,1.2,21.3,515.0,519.59,398.83
2018,11,15,11,30,671.0,142.0,1.2,21.5,526.0,500.82,382.87
2018,11,15,11,45,705.5,135.0,1.2,21.7,539.5,484.53,368.36
2018,11,15,12,0,740.0,128.0,1.2,21.9,553.0,464.09,350.13
2018,11,15,12,15,787.0,120.0,1.15,22.0,567.5,443.72,330.95
2018,11,15,12,30,834.0,112.0,1.1,22.1,582.0,420.45,308.58
2018,11,15,12,45,817.0,113.0,1.0,22.15,564.0,376.15,270.71
2018,11,15,13,0,800.0,114.0,0.9,22.2,546.0,327.97,229.67
2018,11,15,13,15,802.5,108.5,0.8,22.15,527.5,286.37,192.97
2018,11,15,13,30,805.0,103.0,0.7,22.1,509.0,239.67,152.86
2018,11,15,13,45,790.0,100.5,0.65,22.1,480.5,186.62,110.59
2018,11,15,14,0,775.0,98.0,0.6,22.1,452.0,138.74,77.11
2018,11,15,14,15,753.0,95.0,0.55,21.95,417.0,91.08,53.35
2018,11,15,14,30,731.0,92.0,0.5,21.8,382.0,64.6,50.24
2018,11,15,14,45,699.5,87.0,0.5,21.6,341.5,62.3,48.47
2018,11,15,15,0,668.0,82.0,0.5,21.4,301.0,60.01,46.62
2018,11,15,15,15,606.0,77.5,0.5,21.4,255.0,58.0,44.93
2018,11,15,15,30,544.0,73.0,0.5,21.4,209.0,56.13,43.26
2018,11,15,15,45,470.5,63.0,0.6,20.0,164.0,49.43,37.5
2018,11,15,16,0,397.0,53.0,0.7,18.6,119.0,42.58,31.37
2018,11,15,16,15,310.0,41.0,0.75,18.05,82.5,33.63,22.99
2018,11,15,16,30,223.0,29.0,0.8,17.5,46.0,22.87,10.85
2018,11,15,16,45,119.0,15.5,0.85,16.9,24.0,14.1,0.0
2018,11,15,17,0,15.0,2.0,0.9,16.3,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.95,16.05,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,16,6,45,17.5,7.5,1.3,11.8,8.0,6.82,0.0
2018,11,16,7,0,35.0,15.0,1.3,11.8,16.0,32.98,0.0
2018,11,16,7,15,97.0,31.5,1.35,12.4,42.5,117.86,85.88
2018,11,16,7,30,159.0,48.0,1.4,13.0,69.0,175.13,141.47
2018,11,16,7,45,280.5,59.0,1.45,13.55,113.5,276.25,228.11
2018,11,16,8,0,402.0,70.0,1.5,14.1,158.0,369.09,305.59
2018,11,16,8,15,523.0,72.0,1.5,14.65,212.0,457.84,377.03
2018,11,16,8,30,644.0,74.0,1.5,15.2,266.0,544.59,444.06
2018,11,16,8,45,678.0,79.0,1.5,15.75,307.0,575.67,465.93
2018,11,16,9,0,712.0,84.0,1.5,16.3,348.0,604.48,485.69
2018,11,16,9,15,735.0,88.0,1.55,17.0,384.0,622.01,496.52
2018,11,16,9,30,758.0,92.0,1.6,17.7,420.0,636.65,504.97
2018,11,16,9,45,773.5,95.5,1.6,18.4,451.0,642.57,506.45
2018,11,16,10,0,789.0,99.0,1.6,19.1,482.0,642.97,503.93
2018,11,16,10,15,801.5,101.0,1.55,19.6,506.5,639.31,498.39
2018,11,16,10,30,814.0,103.0,1.5,20.1,531.0,632.35,490.4
2018,11,16,10,45,822.0,104.5,1.45,20.55,548.0,618.8,477.67
2018,11,16,11,0,830.0,106.0,1.4,21.0,565.0,602.09,462.57
2018,11,16,11,15,834.0,106.5,1.4,21.35,574.5,579.05,443.22
2018,11,16,11,30,838.0,107.0,1.4,21.7,584.0,553.18,421.52
2018,11,16,11,45,839.0,107.0,1.4,22.0,585.5,522.63,396.08
2018,11,16,12,0,840.0,107.0,1.4,22.3,587.0,489.67,368.33
2018,11,16,12,15,837.5,107.0,1.4,22.45,581.0,452.97,337.42
2018,11,16,12,30,835.0,107.0,1.4,22.6,575.0,414.43,304.4
2018,11,16,12,45,829.5,106.0,1.4,22.7,561.0,372.33,268.1
2018,11,16,13,0,824.0,105.0,1.4,22.8,547.0,329.04,230.3
2018,11,16,13,15,814.0,102.5,1.4,22.75,525.0,282.38,189.99
2018,11,16,13,30,804.0,100.0,1.4,22.7,503.0,235.42,150.04
2018,11,16,13,45,789.5,97.5,1.4,22.65,474.5,187.73,111.86
2018,11,16,14,0,775.0,95.0,1.4,22.6,446.0,135.12,74.61
2018,11,16,14,15,754.0,91.5,1.35,22.35,411.5,87.26,50.92
2018,11,16,14,30,733.0,88.0,1.3,22.1,377.0,61.76,47.79
2018,11,16,14,45,702.0,83.5,1.3,21.85,337.5,59.75,46.24
2018,11,16,15,0,671.0,79.0,1.3,21.6,298.0,57.77,44.66
2018,11,16,15,15,626.0,73.5,1.3,21.6,255.0,54.93,42.24
2018,11,16,15,30,581.0,68.0,1.3,21.6,212.0,52.12,39.74
2018,11,16,15,45,513.5,59.5,1.1,19.9,168.0,46.61,35.04
2018,11,16,16,0,446.0,51.0,0.9,18.2,124.0,41.01,30.03
2018,11,16,16,15,341.0,40.0,0.9,17.5,85.0,32.87,22.34
2018,11,16,16,30,236.0,29.0,0.9,16.8,46.0,24.52,11.56
2018,11,16,16,45,125.5,15.5,0.95,16.05,24.0,14.1,0.0
2018,11,16,17,0,15.0,2.0,1.0,15.3,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,1.0,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,7.5,0.8,10.5,8.5,6.82,0.0
2018,11,17,7,0,55.0,15.0,0.8,10.5,17.0,43.85,0.0
2018,11,17,7,15,190.0,30.0,0.9,10.95,52.0,180.8,131.96
2018,11,17,7,30,325.0,45.0,1.0,11.4,87.0,282.7,229.5
2018,11,17,7,45,421.5,54.5,1.05,11.9,131.0,358.56,295.25
2018,11,17,8,0,518.0,64.0,1.1,12.4,175.0,437.51,360.63
2018,11,17,8,15,571.5,70.5,1.2,12.85,218.5,485.99,399.85
2018,11,17,8,30,625.0,77.0,1.3,13.3,262.0,533.31,436.78
2018,11,17,8,45,662.0,82.0,1.4,13.75,303.0,566.24,461.41
2018,11,17,9,0,699.0,87.0,1.5,14.2,344.0,596.93,483.67
2018,11,17,9,15,738.5,87.0,1.6,14.85,382.5,620.86,500.1
2018,11,17,9,30,778.0,87.0,1.7,15.5,421.0,639.01,511.94
2018,11,17,9,45,814.0,83.5,1.75,16.15,455.0,651.26,518.82
2018,11,17,10,0,850.0,80.0,1.8,16.8,489.0,659.82,522.8
2018,11,17,10,15,861.5,81.5,1.85,17.25,513.5,654.39,516.52
2018,11,17,10,30,873.0,83.0,1.9,17.7,538.0,645.56,507.74
2018,11,17,10,45,881.5,83.5,1.95,18.2,555.5,630.41,494.1
2018,11,17,11,0,890.0,84.0,2.0,18.7,573.0,609.71,476.26
2018,11,17,11,15,893.5,84.0,2.0,18.95,582.0,585.4,455.61
2018,11,17,11,30,897.0,84.0,2.0,19.2,591.0,558.19,432.44
2018,11,17,11,45,898.0,84.0,2.05,19.5,592.5,526.94,405.9
2018,11,17,12,0,899.0,84.0,2.1,19.8,594.0,493.13,376.81
2018,11,17,12,15,892.5,84.5,2.1,19.85,586.5,454.25,343.44
2018,11,17,12,30,886.0,85.0,2.1,19.9,579.0,413.66,308.01
2018,11,17,12,45,804.5,104.0,2.1,19.95,544.0,360.57,263.82
2018,11,17,13,0,723.0,123.0,2.1,20.0,509.0,310.39,222.21
2018,11,17,13,15,622.5,141.5,2.1,19.9,464.5,263.68,184.85
2018,11,17,13,30,522.0,160.0,2.1,19.8,420.0,222.98,153.85
2018,11,17,13,45,478.5,159.0,2.1,19.75,387.0,185.13,124.85
2018,11,17,14,0,435.0,158.0,2.1,19.7,354.0,151.05,101.87
2018,11,17,14,15,427.0,145.0,2.05,19.45,325.0,113.78,80.36
2018,11,17,14,30,419.0,132.0,2.0,19.2,296.0,91.48,74.07
2018,11,17,14,45,528.0,104.0,2.0,19.0,289.0,75.16,60.18
2018,11,17,15,0,637.0,76.0,2.0,18.8,282.0,55.32,43.04
2018,11,17,15,15,513.0,76.0,2.0,18.8,227.0,56.55,44.16
2018,11,17,15,30,389.0,76.0,2.0,18.8,172.0,56.39,43.94
2018,11,17,15,45,331.5,65.0,1.65,17.6,135.0,48.92,37.38
2018,11,17,16,0,274.0,54.0,1.3,16.4,98.0,41.24,30.43
2018,11,17,16,15,200.5,40.5,1.3,15.65,67.0,31.36,21.17
2018,11,17,16,30,127.0,27.0,1.3,14.9,36.0,21.19,8.83
2018,11,17,16,45,73.0,15.0,1.25,14.2,19.0,13.64,0.0
2018,11,17,17,0,19.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,17,17,15,9.5,1.5,1.2,13.25,1.0,0.0,0.0
