Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,66.0,8.5,0.8,10.3,11.0,0.0,0.0
2018,11,18,7,0,132.0,17.0,0.8,10.3,22.0,87.54,0.0
2018,11,18,7,15,263.0,29.0,1.0,10.7,56.0,218.07,155.79
2018,11,18,7,30,394.0,41.0,1.2,11.1,90.0,317.78,257.58
2018,11,18,7,45,368.5,53.5,1.35,11.5,114.5,321.42,265.78
2018,11,18,8,0,343.0,66.0,1.5,11.9,139.0,323.96,270.38
2018,11,18,8,15,339.0,84.0,1.6,12.4,169.5,345.49,288.61
2018,11,18,8,30,335.0,102.0,1.7,12.9,200.0,364.88,303.93
2018,11,18,8,45,525.0,89.5,1.75,13.35,268.5,481.05,397.96
2018,11,18,9,0,715.0,77.0,1.8,13.8,337.0,593.53,484.77
2018,11,18,9,15,695.5,88.5,1.9,14.5,362.5,591.43,480.05
2018,11,18,9,30,676.0,100.0,2.0,15.2,388.0,586.26,473.79
2018,11,18,9,45,682.5,107.0,2.15,15.85,415.5,590.54,475.2
2018,11,18,10,0,689.0,114.0,2.3,16.5,443.0,591.96,474.22
2018,11,18,10,15,726.5,110.5,2.35,17.1,473.0,599.03,477.5
2018,11,18,10,30,764.0,107.0,2.4,17.7,503.0,602.41,477.73
2018,11,18,10,45,798.5,102.0,2.5,18.3,527.5,597.61,471.91
2018,11,18,11,0,833.0,97.0,2.6,18.9,552.0,590.28,463.91
2018,11,18,11,15,757.0,118.0,2.65,19.2,536.5,544.0,426.29
2018,11,18,11,30,681.0,139.0,2.7,19.5,521.0,498.06,388.98
2018,11,18,11,45,733.5,126.0,2.75,19.85,538.5,484.51,376.0
2018,11,18,12,0,786.0,113.0,2.8,20.2,556.0,467.06,359.05
2018,11,18,12,15,756.5,120.5,2.75,20.25,543.5,426.28,324.4
2018,11,18,12,30,727.0,128.0,2.7,20.3,531.0,387.01,290.6
2018,11,18,12,45,762.5,116.5,2.65,20.35,529.5,353.16,259.32
2018,11,18,13,0,798.0,105.0,2.6,20.4,528.0,318.51,226.45
2018,11,18,13,15,792.5,102.0,2.55,20.3,508.0,273.9,186.83
2018,11,18,13,30,787.0,99.0,2.5,20.2,488.0,228.6,147.4
2018,11,18,13,45,773.0,96.0,2.4,20.1,460.0,176.71,105.35
2018,11,18,14,0,759.0,93.0,2.3,20.0,432.0,129.79,72.39
2018,11,18,14,15,712.5,93.0,2.2,19.8,392.0,84.79,51.53
2018,11,18,14,30,666.0,93.0,2.1,19.6,352.0,65.36,51.45
2018,11,18,14,45,584.0,93.0,1.95,19.35,303.0,66.74,52.83
2018,11,18,15,0,502.0,93.0,1.8,19.1,254.0,67.31,53.45
2018,11,18,15,15,529.5,79.5,1.8,19.1,228.0,59.73,46.87
2018,11,18,15,30,557.0,66.0,1.8,19.1,202.0,50.55,38.77
2018,11,18,15,45,492.5,58.0,1.4,17.8,160.0,45.44,34.31
2018,11,18,16,0,428.0,50.0,1.0,16.5,118.0,40.28,29.56
2018,11,18,16,15,316.5,39.0,1.05,15.8,80.0,32.1,21.73
2018,11,18,16,30,205.0,28.0,1.1,15.1,42.0,22.12,8.88
2018,11,18,16,45,109.0,15.0,1.1,14.45,22.0,13.64,0.0
2018,11,18,17,0,13.0,2.0,1.1,13.8,2.0,0.0,0.0
2018,11,18,17,15,6.5,1.0,1.1,13.55,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,6,45,7.5,6.0,1.2,11.65,6.0,0.0,0.0
2018,11,19,7,0,15.0,12.0,1.2,11.7,12.0,19.06,0.0
2018,11,19,7,15,21.0,27.5,1.15,12.05,29.0,46.02,27.52
2018,11,19,7,30,27.0,43.0,1.1,12.4,46.0,67.71,51.08
2018,11,19,7,45,40.5,60.5,1.05,12.75,67.5,95.16,75.63
2018,11,19,8,0,54.0,78.0,1.0,13.1,89.0,122.14,99.27
2018,11,19,8,15,46.5,91.5,1.15,13.4,102.5,129.69,105.77
2018,11,19,8,30,39.0,105.0,1.3,13.7,116.0,137.18,111.89
2018,11,19,8,45,95.5,126.5,1.4,14.05,159.5,208.38,171.91
2018,11,19,9,0,152.0,148.0,1.5,14.4,203.0,268.07,220.89
2018,11,19,9,15,237.5,156.0,1.5,14.65,251.5,341.59,280.2
2018,11,19,9,30,323.0,164.0,1.5,14.9,300.0,402.35,327.84
2018,11,19,9,45,386.5,165.5,1.45,15.15,340.0,450.91,364.3
2018,11,19,10,0,450.0,167.0,1.4,15.4,380.0,485.53,389.5
2018,11,19,10,15,393.5,188.0,1.4,15.6,381.0,450.58,360.45
2018,11,19,10,30,337.0,209.0,1.4,15.8,382.0,426.42,340.01
2018,11,19,10,45,221.0,196.0,1.35,16.05,311.0,332.48,265.36
2018,11,19,11,0,105.0,183.0,1.3,16.3,240.0,236.91,188.67
2018,11,19,11,15,134.5,204.5,1.25,16.4,279.0,267.9,213.08
2018,11,19,11,30,164.0,226.0,1.2,16.5,318.0,295.83,234.02
2018,11,19,11,45,197.0,229.0,1.2,16.65,339.5,305.46,240.47
2018,11,19,12,0,230.0,232.0,1.2,16.8,361.0,315.02,246.56
2018,11,19,12,15,223.5,237.5,1.15,16.85,361.5,301.42,234.65
2018,11,19,12,30,217.0,243.0,1.1,16.9,362.0,290.26,224.71
2018,11,19,12,45,237.0,234.0,1.1,17.0,361.5,275.91,211.8
2018,11,19,13,0,257.0,225.0,1.1,17.1,361.0,258.29,195.96
2018,11,19,13,15,276.5,215.0,1.05,17.1,356.0,237.95,177.77
2018,11,19,13,30,296.0,205.0,1.0,17.1,351.0,215.54,158.04
2018,11,19,13,45,243.0,197.0,1.0,17.1,312.0,182.55,133.83
2018,11,19,14,0,190.0,189.0,1.0,17.1,273.0,159.27,118.85
2018,11,19,14,15,273.5,162.5,0.95,16.95,273.5,124.64,93.33
2018,11,19,14,30,357.0,136.0,0.9,16.8,274.0,94.08,76.93
2018,11,19,14,45,471.5,108.0,0.85,16.65,270.0,76.67,62.04
2018,11,19,15,0,586.0,80.0,0.8,16.5,266.0,58.46,46.23
2018,11,19,15,15,522.0,75.0,0.8,16.5,223.0,56.03,44.13
2018,11,19,15,30,458.0,70.0,0.8,16.5,180.0,53.7,41.99
2018,11,19,15,45,375.0,60.5,0.9,16.0,138.5,45.77,34.86
2018,11,19,16,0,292.0,51.0,1.0,15.5,97.0,39.06,28.6
2018,11,19,16,15,241.0,38.5,1.0,15.3,68.0,29.94,19.88
2018,11,19,16,30,190.0,26.0,1.0,15.1,39.0,20.52,7.25
2018,11,19,16,45,101.5,14.0,1.05,14.9,20.5,12.73,0.0
2018,11,19,17,0,13.0,2.0,1.1,14.7,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.1,14.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,6,45,73.0,7.5,1.45,9.8,9.5,0.0,0.0
2018,11,20,7,0,146.0,15.0,1.4,9.9,19.0,92.48,0.0
2018,11,20,7,15,294.0,25.5,1.45,10.65,53.5,227.6,151.18
2018,11,20,7,30,442.0,36.0,1.5,11.4,88.0,338.46,272.66
2018,11,20,7,45,522.5,42.5,1.6,12.15,130.5,402.78,330.75
2018,11,20,8,0,603.0,49.0,1.7,12.9,173.0,468.33,386.15
2018,11,20,8,15,653.5,54.0,1.7,13.55,216.0,508.56,419.0
2018,11,20,8,30,704.0,59.0,1.7,14.2,259.0,553.11,453.31
2018,11,20,8,45,737.0,62.5,1.75,14.8,300.0,582.52,474.86
2018,11,20,9,0,770.0,66.0,1.8,15.4,341.0,609.46,493.75
2018,11,20,9,15,794.0,68.5,2.05,16.15,377.5,626.46,505.42
2018,11,20,9,30,818.0,71.0,2.3,16.9,414.0,640.43,514.43
2018,11,20,9,45,834.5,73.0,2.5,17.65,445.0,645.64,516.34
2018,11,20,10,0,851.0,75.0,2.7,18.4,476.0,647.54,515.62
2018,11,20,10,15,863.0,76.5,2.8,18.75,500.5,642.6,509.98
2018,11,20,10,30,875.0,78.0,2.9,19.1,525.0,630.94,499.33
2018,11,20,10,45,883.0,78.0,2.95,19.5,542.0,615.74,485.53
2018,11,20,11,0,891.0,78.0,3.0,19.9,559.0,597.36,469.14
2018,11,20,11,15,895.5,78.5,3.05,20.1,568.5,574.4,449.37
2018,11,20,11,30,900.0,79.0,3.1,20.3,578.0,548.47,426.97
2018,11,20,11,45,879.5,84.5,3.15,20.5,573.5,512.4,396.47
2018,11,20,12,0,859.0,90.0,3.2,20.7,569.0,474.62,364.2
2018,11,20,12,15,872.0,86.0,3.2,20.7,567.5,440.44,334.0
2018,11,20,12,30,885.0,82.0,3.2,20.7,566.0,405.32,302.14
2018,11,20,12,45,867.5,84.5,3.2,20.75,549.5,359.08,261.47
2018,11,20,13,0,850.0,87.0,3.2,20.8,533.0,314.53,221.72
2018,11,20,13,15,817.5,90.0,3.15,20.65,505.0,266.8,180.24
2018,11,20,13,30,785.0,93.0,3.1,20.5,477.0,220.73,141.17
2018,11,20,13,45,730.5,98.0,3.05,20.4,439.5,170.34,102.18
2018,11,20,14,0,676.0,103.0,3.0,20.3,402.0,128.57,75.0
2018,11,20,14,15,710.5,89.0,2.9,20.1,381.5,79.92,48.6
2018,11,20,14,30,745.0,75.0,2.8,19.9,361.0,57.86,44.91
2018,11,20,14,45,712.5,71.5,2.7,19.7,322.0,51.14,39.2
2018,11,20,15,0,680.0,68.0,2.6,19.5,283.0,49.62,37.96
2018,11,20,15,15,620.0,65.0,2.6,19.5,239.5,48.41,36.91
2018,11,20,15,30,560.0,62.0,2.6,19.5,196.0,47.37,35.92
2018,11,20,15,45,419.5,57.0,2.0,18.35,145.5,44.51,33.38
2018,11,20,16,0,279.0,52.0,1.4,17.2,95.0,39.84,29.02
2018,11,20,16,15,233.0,38.5,1.35,16.65,66.0,29.95,19.69
2018,11,20,16,30,187.0,25.0,1.3,16.1,37.0,19.73,6.1
2018,11,20,16,45,103.5,14.0,1.2,15.5,19.5,12.73,0.0
2018,11,20,17,0,20.0,3.0,1.1,14.9,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.1,14.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.1,13.95,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.2,14.0,2.0,1.82,0.0
2018,11,21,7,15,0.0,3.5,3.35,14.25,3.5,3.07,0.0
2018,11,21,7,30,0.0,5.0,3.5,14.5,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,3.7,14.75,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,3.9,15.0,7.0,6.14,0.0
2018,11,21,8,15,0.0,8.5,4.05,15.2,8.5,7.46,0.74
2018,11,21,8,30,0.0,10.0,4.2,15.4,10.0,8.78,1.88
2018,11,21,8,45,0.0,12.0,4.35,15.55,12.0,10.55,3.38
2018,11,21,9,0,0.0,14.0,4.5,15.7,14.0,12.31,4.87
2018,11,21,9,15,0.0,31.5,4.65,15.95,31.5,27.75,17.99
2018,11,21,9,30,0.0,49.0,4.8,16.2,49.0,43.25,31.03
2018,11,21,9,45,0.5,88.0,4.95,16.4,88.0,78.61,60.65
2018,11,21,10,0,1.0,127.0,5.1,16.6,127.0,115.74,91.35
2018,11,21,10,15,1.0,130.0,5.2,16.75,130.5,117.94,92.94
2018,11,21,10,30,1.0,133.0,5.3,16.9,134.0,120.22,94.61
2018,11,21,10,45,2.5,147.5,5.45,17.05,149.0,134.1,105.89
2018,11,21,11,0,4.0,162.0,5.6,17.2,164.0,147.72,116.89
2018,11,21,11,15,2.0,152.0,5.65,17.2,153.0,136.76,107.79
2018,11,21,11,30,0.0,142.0,5.7,17.2,142.0,126.22,99.08
2018,11,21,11,45,2.5,149.5,5.75,17.2,151.0,133.7,105.21
2018,11,21,12,0,5.0,157.0,5.8,17.2,160.0,140.86,111.05
2018,11,21,12,15,29.0,154.0,5.8,17.1,170.0,148.15,116.86
2018,11,21,12,30,53.0,151.0,5.8,17.0,180.0,151.98,119.54
2018,11,21,12,45,67.0,153.0,5.8,16.95,188.5,154.65,121.14
2018,11,21,13,0,81.0,155.0,5.8,16.9,197.0,154.88,120.54
2018,11,21,13,15,44.0,111.0,5.75,16.8,133.5,106.45,81.63
2018,11,21,13,30,7.0,67.0,5.7,16.7,70.0,60.52,44.92
2018,11,21,13,45,6.5,71.5,5.6,16.6,74.5,64.1,48.04
2018,11,21,14,0,6.0,76.0,5.5,16.5,79.0,67.72,51.26
2018,11,21,14,15,231.0,85.0,5.35,16.4,173.5,64.18,44.73
2018,11,21,14,30,456.0,94.0,5.2,16.3,268.0,65.95,52.73
2018,11,21,14,45,296.5,79.0,5.0,16.25,187.5,55.47,43.58
2018,11,21,15,0,137.0,64.0,4.8,16.2,107.0,49.49,38.37
2018,11,21,15,15,143.0,64.5,4.8,16.2,103.5,50.12,38.93
2018,11,21,15,30,149.0,65.0,4.8,16.2,100.0,50.64,39.29
2018,11,21,15,45,145.5,48.0,4.05,15.85,76.5,38.24,28.17
2018,11,21,16,0,142.0,31.0,3.3,15.5,53.0,23.43,14.87
2018,11,21,16,15,118.0,23.0,3.1,15.25,37.0,17.66,9.33
2018,11,21,16,30,94.0,15.0,2.9,15.0,21.0,11.7,0.95
2018,11,21,16,45,54.0,8.5,2.65,14.75,11.5,7.73,0.0
2018,11,21,17,0,14.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,2.4,14.45,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,70.5,7.0,1.3,11.35,8.5,0.0,0.0
2018,11,22,7,0,141.0,14.0,1.3,11.4,17.0,88.04,0.0
2018,11,22,7,15,296.5,23.5,1.35,11.95,50.5,222.07,128.63
2018,11,22,7,30,452.0,33.0,1.4,12.5,84.0,338.2,269.05
2018,11,22,7,45,539.5,38.5,1.45,13.1,126.0,398.54,325.11
2018,11,22,8,0,627.0,44.0,1.5,13.7,168.0,468.22,383.85
2018,11,22,8,15,679.5,48.0,1.55,14.0,211.5,514.08,421.72
2018,11,22,8,30,732.0,52.0,1.6,14.3,255.0,558.62,456.86
2018,11,22,8,45,766.5,54.5,1.65,14.55,296.0,587.76,478.91
2018,11,22,9,0,801.0,57.0,1.7,14.8,337.0,614.48,498.36
2018,11,22,9,15,822.5,59.0,1.75,15.15,373.0,629.24,508.0
2018,11,22,9,30,844.0,61.0,1.8,15.5,409.0,636.12,511.64
2018,11,22,9,45,721.5,92.0,1.8,15.8,405.0,591.41,474.45
2018,11,22,10,0,599.0,123.0,1.8,16.1,401.0,536.18,429.78
2018,11,22,10,15,583.5,135.5,1.9,16.35,417.5,527.6,422.02
2018,11,22,10,30,568.0,148.0,2.0,16.6,434.0,512.17,408.74
2018,11,22,10,45,711.0,116.0,2.1,16.9,486.5,553.6,439.7
2018,11,22,11,0,854.0,84.0,2.2,17.2,539.0,580.74,458.61
2018,11,22,11,15,809.5,97.0,2.3,17.3,534.5,544.36,428.69
2018,11,22,11,30,765.0,110.0,2.4,17.4,530.0,506.86,397.99
2018,11,22,11,45,731.5,119.5,2.5,17.55,522.0,471.22,368.28
2018,11,22,12,0,698.0,129.0,2.6,17.7,514.0,435.32,337.94
2018,11,22,12,15,762.5,110.5,2.7,17.75,527.0,413.81,317.5
2018,11,22,12,30,827.0,92.0,2.8,17.8,540.0,388.27,292.52
2018,11,22,12,45,819.0,91.0,2.9,17.8,525.5,346.51,255.16
2018,11,22,13,0,811.0,90.0,3.0,17.8,511.0,303.78,216.57
2018,11,22,13,15,847.5,78.0,3.05,17.75,502.0,261.04,176.34
2018,11,22,13,30,884.0,66.0,3.1,17.7,493.0,218.8,136.94
2018,11,22,13,45,871.0,64.5,3.15,17.6,465.5,169.82,96.91
2018,11,22,14,0,858.0,63.0,3.2,17.5,438.0,120.97,63.23
2018,11,22,14,15,839.0,61.0,3.25,17.25,404.0,71.92,41.45
2018,11,22,14,30,820.0,59.0,3.3,17.0,370.0,45.81,34.88
2018,11,22,14,45,792.0,56.0,3.3,16.8,330.5,44.09,33.47
2018,11,22,15,0,764.0,53.0,3.3,16.6,291.0,42.38,32.03
2018,11,22,15,15,722.5,50.0,3.3,16.6,249.0,40.62,30.47
2018,11,22,15,30,681.0,47.0,3.3,16.6,207.0,38.93,28.9
2018,11,22,15,45,615.0,42.5,2.9,15.7,164.0,35.89,26.12
2018,11,22,16,0,549.0,38.0,2.5,14.8,121.0,32.94,23.24
2018,11,22,16,15,436.5,31.0,2.25,14.15,82.5,25.19,15.75
2018,11,22,16,30,324.0,24.0,2.0,13.5,44.0,20.25,5.14
2018,11,22,16,45,174.0,13.5,1.75,12.85,23.0,12.28,0.0
2018,11,22,17,0,24.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,11,22,17,15,12.0,1.5,1.5,12.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,45,8.5,3.0,1.4,13.2,3.0,0.0,0.0
2018,11,23,7,0,17.0,6.0,1.4,13.3,6.0,14.49,0.0
2018,11,23,7,15,8.5,12.5,1.4,13.6,12.5,15.94,3.12
2018,11,23,7,30,0.0,19.0,1.4,13.9,19.0,16.72,8.02
2018,11,23,7,45,0.0,30.5,1.45,14.2,30.5,26.88,17.03
2018,11,23,8,0,0.0,42.0,1.5,14.5,42.0,37.06,25.95
2018,11,23,8,15,3.5,61.0,1.65,14.75,62.0,58.12,44.11
2018,11,23,8,30,7.0,80.0,1.8,15.0,82.0,79.36,62.23
2018,11,23,8,45,13.5,96.0,1.95,15.25,100.5,98.98,78.84
2018,11,23,9,0,20.0,112.0,2.1,15.5,119.0,118.43,95.07
2018,11,23,9,15,10.0,84.5,2.25,15.75,88.0,82.3,64.35
2018,11,23,9,30,0.0,57.0,2.4,16.0,57.0,50.34,37.06
2018,11,23,9,45,53.0,110.0,2.6,16.3,134.5,139.2,112.31
2018,11,23,10,0,106.0,163.0,2.8,16.6,212.0,235.79,191.45
2018,11,23,10,15,118.0,185.0,2.95,16.75,242.0,262.01,211.83
2018,11,23,10,30,130.0,207.0,3.1,16.9,272.0,286.62,230.89
2018,11,23,10,45,76.5,202.5,3.25,17.05,241.0,236.56,189.52
2018,11,23,11,0,23.0,198.0,3.4,17.2,210.0,192.03,152.68
2018,11,23,11,15,23.0,199.5,3.45,17.2,212.0,191.56,152.21
2018,11,23,11,30,23.0,201.0,3.5,17.2,214.0,191.08,151.65
2018,11,23,11,45,15.5,173.5,3.6,17.2,182.0,161.2,127.37
2018,11,23,12,0,8.0,146.0,3.7,17.2,150.0,132.52,104.04
2018,11,23,12,15,4.0,123.5,3.7,17.15,125.5,110.62,86.18
2018,11,23,12,30,0.0,101.0,3.7,17.1,101.0,89.28,68.73
2018,11,23,12,45,0.5,101.5,3.7,17.05,102.0,89.77,69.22
2018,11,23,13,0,1.0,102.0,3.7,17.0,103.0,90.19,69.63
2018,11,23,13,15,7.0,129.5,3.65,16.95,133.0,114.31,89.42
2018,11,23,13,30,13.0,157.0,3.6,16.9,163.0,136.39,107.42
2018,11,23,13,45,9.0,138.0,3.55,16.85,142.0,119.16,93.56
2018,11,23,14,0,5.0,119.0,3.5,16.8,121.0,102.53,80.21
2018,11,23,14,15,5.5,109.0,3.4,16.7,111.0,93.57,73.07
2018,11,23,14,30,6.0,99.0,3.3,16.6,101.0,85.06,69.38
2018,11,23,14,45,101.0,82.5,3.25,16.5,114.0,66.89,53.6
2018,11,23,15,0,196.0,66.0,3.2,16.4,127.0,46.72,35.89
2018,11,23,15,15,386.0,60.5,3.2,16.4,158.0,43.88,33.39
2018,11,23,15,30,576.0,55.0,3.2,16.4,189.0,41.82,31.48
2018,11,23,15,45,461.0,49.5,2.5,15.85,142.5,38.35,28.27
2018,11,23,16,0,346.0,44.0,1.8,15.3,96.0,35.03,24.99
2018,11,23,16,15,184.5,29.5,1.7,14.95,56.0,22.86,13.68
2018,11,23,16,30,23.0,15.0,1.6,14.6,16.0,13.06,0.81
2018,11,23,16,45,16.0,8.0,1.45,14.25,8.5,7.28,0.0
2018,11,23,17,0,9.0,1.0,1.3,13.9,1.0,0.0,0.0
2018,11,23,17,15,4.5,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,24,6,45,61.5,6.0,1.4,13.25,7.0,0.0,0.0
2018,11,24,7,0,123.0,12.0,1.4,13.4,14.0,75.91,0.0
2018,11,24,7,15,274.5,21.5,1.55,13.85,45.0,203.22,90.79
2018,11,24,7,30,426.0,31.0,1.7,14.3,76.0,318.22,249.69
2018,11,24,7,45,501.0,37.0,1.9,14.75,114.5,376.68,305.83
2018,11,24,8,0,576.0,43.0,2.1,15.2,153.0,431.78,354.32
2018,11,24,8,15,443.0,59.5,2.25,15.45,156.5,379.52,313.84
2018,11,24,8,30,310.0,76.0,2.4,15.7,160.0,310.86,258.13
2018,11,24,8,45,357.5,87.5,2.6,16.0,199.0,354.93,294.55
2018,11,24,9,0,405.0,99.0,2.8,16.3,238.0,397.96,328.82
2018,11,24,9,15,544.5,92.0,2.9,16.55,300.0,484.61,397.75
2018,11,24,9,30,684.0,85.0,3.0,16.8,362.0,562.93,458.16
2018,11,24,9,45,768.0,74.0,3.1,17.1,407.5,595.08,481.71
2018,11,24,10,0,852.0,63.0,3.2,17.4,453.0,621.48,500.67
2018,11,24,10,15,863.0,64.5,3.3,17.65,477.0,616.78,495.11
2018,11,24,10,30,874.0,66.0,3.4,17.9,501.0,608.82,487.08
2018,11,24,10,45,881.0,67.0,3.45,18.2,518.0,594.64,473.93
2018,11,24,11,0,888.0,68.0,3.5,18.5,535.0,577.29,458.16
2018,11,24,11,15,879.5,72.0,3.55,18.6,541.5,551.59,436.05
2018,11,24,11,30,871.0,76.0,3.6,18.7,548.0,523.51,411.77
2018,11,24,11,45,832.0,85.5,3.65,18.85,538.0,484.29,378.52
2018,11,24,12,0,793.0,95.0,3.7,19.0,528.0,444.18,344.27
2018,11,24,12,15,760.5,101.5,3.7,18.95,513.0,404.18,309.88
2018,11,24,12,30,728.0,108.0,3.7,18.9,498.0,362.16,273.53
2018,11,24,12,45,691.5,113.0,3.75,18.85,476.0,320.16,237.04
2018,11,24,13,0,655.0,118.0,3.8,18.8,454.0,279.68,201.73
2018,11,24,13,15,575.5,129.5,3.8,18.7,416.0,236.79,166.5
2018,11,24,13,30,496.0,141.0,3.8,18.6,378.0,198.7,136.68
2018,11,24,13,45,608.5,114.0,3.8,18.45,388.5,164.04,103.48
2018,11,24,14,0,721.0,87.0,3.8,18.3,399.0,116.98,65.23
2018,11,24,14,15,752.5,75.5,3.75,18.1,378.5,73.24,44.63
2018,11,24,14,30,784.0,64.0,3.7,17.9,358.0,49.6,38.07
2018,11,24,14,45,756.5,61.0,3.65,17.7,320.0,48.0,36.79
2018,11,24,15,0,729.0,58.0,3.6,17.5,282.0,46.44,35.49
2018,11,24,15,15,591.0,62.0,3.6,17.5,226.5,46.17,35.24
2018,11,24,15,30,453.0,66.0,3.6,17.5,171.0,50.74,39.16
2018,11,24,15,45,324.0,56.0,3.15,16.75,123.0,42.37,31.65
2018,11,24,16,0,195.0,46.0,2.7,16.0,75.0,35.1,24.94
2018,11,24,16,15,134.5,33.5,2.45,15.4,50.0,27.03,17.08
2018,11,24,16,30,74.0,21.0,2.2,14.8,25.0,17.13,2.16
2018,11,24,16,45,37.0,10.5,2.0,14.2,12.5,9.55,0.0
2018,11,24,17,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,45,28.0,4.0,1.5,10.25,4.5,0.0,0.0
2018,11,25,7,0,56.0,8.0,1.5,10.3,9.0,36.72,0.0
2018,11,25,7,15,220.0,21.0,1.5,10.7,41.0,170.5,61.31
2018,11,25,7,30,384.0,34.0,1.5,11.1,73.0,295.66,233.25
2018,11,25,7,45,477.5,40.5,1.5,11.5,114.0,365.66,299.23
2018,11,25,8,0,571.0,47.0,1.5,11.9,155.0,437.28,360.63
2018,11,25,8,15,627.0,51.5,1.4,12.35,197.0,483.82,398.94
2018,11,25,8,30,683.0,56.0,1.3,12.8,239.0,525.74,431.72
2018,11,25,8,45,721.0,59.5,1.25,13.3,280.0,557.97,455.46
2018,11,25,9,0,759.0,63.0,1.2,13.8,321.0,587.9,476.37
2018,11,25,9,15,786.5,65.0,1.15,14.35,357.5,606.54,487.93
2018,11,25,9,30,814.0,67.0,1.1,14.9,394.0,622.22,496.87
2018,11,25,9,45,836.0,67.0,1.05,15.45,425.5,628.79,498.82
2018,11,25,10,0,858.0,67.0,1.0,16.0,457.0,627.97,495.35
2018,11,25,10,15,870.0,68.5,0.9,16.45,481.5,623.76,488.81
2018,11,25,10,30,882.0,70.0,0.8,16.9,506.0,616.22,479.73
2018,11,25,10,45,890.0,70.0,0.7,17.35,523.0,601.34,465.27
2018,11,25,11,0,898.0,70.0,0.6,17.8,540.0,583.27,448.4
2018,11,25,11,15,901.5,71.0,0.7,18.1,550.0,560.66,430.26
2018,11,25,11,30,905.0,72.0,0.8,18.4,560.0,535.1,409.43
2018,11,25,11,45,905.5,72.0,0.9,18.7,562.0,504.27,384.09
2018,11,25,12,0,906.0,72.0,1.0,19.0,564.0,470.91,356.08
2018,11,25,12,15,904.0,71.5,1.1,19.2,558.0,433.69,324.45
2018,11,25,12,30,902.0,71.0,1.2,19.4,552.0,394.41,290.31
2018,11,25,12,45,897.5,70.0,1.35,19.55,538.5,352.01,253.1
2018,11,25,13,0,893.0,69.0,1.5,19.7,525.0,308.13,213.99
2018,11,25,13,15,884.0,68.0,1.6,19.7,504.5,261.93,173.08
2018,11,25,13,30,875.0,67.0,1.7,19.7,484.0,215.04,132.54
2018,11,25,13,45,861.5,65.0,1.85,19.7,456.0,166.28,93.57
2018,11,25,14,0,848.0,63.0,2.0,19.7,428.0,117.73,60.93
2018,11,25,14,15,828.5,62.0,2.0,19.55,395.0,63.96,35.91
2018,11,25,14,30,809.0,61.0,2.0,19.4,362.0,47.46,35.99
2018,11,25,14,45,780.5,58.0,2.0,19.25,323.5,45.77,34.61
2018,11,25,15,0,752.0,55.0,2.0,19.1,285.0,44.11,33.22
2018,11,25,15,15,710.0,51.0,2.0,19.1,243.0,41.57,30.98
2018,11,25,15,30,668.0,47.0,2.0,19.1,201.0,39.04,28.67
2018,11,25,15,45,602.0,42.0,1.65,18.0,158.5,35.55,25.54
2018,11,25,16,0,536.0,37.0,1.3,16.9,116.0,32.12,22.27
2018,11,25,16,15,411.5,29.5,1.35,16.25,77.5,23.93,14.39
2018,11,25,16,30,287.0,22.0,1.4,15.6,39.0,18.44,2.02
2018,11,25,16,45,143.5,11.0,1.45,14.95,19.5,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,1.1,10.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,1.1,10.2,11.0,63.5,0.0
2018,11,26,7,15,265.5,20.0,1.2,10.85,41.5,192.51,47.99
2018,11,26,7,30,427.0,30.0,1.3,11.5,72.0,315.24,246.01
2018,11,26,7,45,494.0,37.0,1.4,12.15,110.0,369.82,301.02
2018,11,26,8,0,561.0,44.0,1.5,12.8,148.0,425.75,350.0
2018,11,26,8,15,636.0,47.0,1.55,13.4,193.0,477.79,393.5
2018,11,26,8,30,711.0,50.0,1.6,14.0,238.0,534.55,438.42
2018,11,26,8,45,744.5,53.0,1.6,14.6,278.0,563.31,459.63
2018,11,26,9,0,778.0,56.0,1.6,15.2,318.0,589.76,478.24
2018,11,26,9,15,801.0,58.0,1.65,15.95,353.5,605.48,488.09
2018,11,26,9,30,824.0,60.0,1.7,16.7,389.0,613.51,491.97
2018,11,26,9,45,839.5,61.5,1.7,17.4,419.0,618.07,492.69
2018,11,26,10,0,855.0,63.0,1.7,18.1,449.0,619.5,490.91
2018,11,26,10,15,792.5,82.5,1.65,18.5,455.0,593.36,468.07
2018,11,26,10,30,730.0,102.0,1.6,18.9,461.0,562.06,441.78
2018,11,26,10,45,670.0,123.5,1.55,19.3,461.5,531.46,416.09
2018,11,26,11,0,610.0,145.0,1.5,19.7,462.0,499.69,389.56
2018,11,26,11,15,562.5,161.5,1.5,19.9,458.0,465.91,362.25
2018,11,26,11,30,515.0,178.0,1.5,20.1,454.0,436.64,338.19
2018,11,26,11,45,603.0,152.5,1.5,20.3,477.0,436.67,335.96
2018,11,26,12,0,691.0,127.0,1.5,20.5,500.0,426.0,324.54
2018,11,26,12,15,669.5,132.0,1.45,20.55,490.5,391.81,295.41
2018,11,26,12,30,648.0,137.0,1.4,20.6,481.0,357.46,265.96
2018,11,26,12,45,641.5,134.0,1.35,20.65,467.5,321.04,234.34
2018,11,26,13,0,635.0,131.0,1.3,20.7,454.0,283.96,201.92
2018,11,26,13,15,575.0,140.5,1.2,20.65,424.0,244.87,169.94
2018,11,26,13,30,515.0,150.0,1.1,20.6,394.0,208.1,141.11
2018,11,26,13,45,459.5,151.5,1.05,20.55,360.0,172.04,114.77
2018,11,26,14,0,404.0,153.0,1.0,20.5,326.0,140.77,95.28
2018,11,26,14,15,480.0,124.5,1.0,20.3,314.0,96.77,67.85
2018,11,26,14,30,556.0,96.0,1.0,20.1,302.0,68.01,53.65
2018,11,26,14,45,515.0,92.5,0.95,19.95,267.5,67.0,52.95
2018,11,26,15,0,474.0,89.0,0.9,19.8,233.0,64.76,51.09
2018,11,26,15,15,318.5,87.5,0.9,19.8,178.0,63.95,50.37
2018,11,26,15,30,163.0,86.0,0.9,19.8,123.0,65.4,51.48
2018,11,26,15,45,136.5,69.0,0.9,18.6,95.5,53.3,40.87
2018,11,26,16,0,110.0,52.0,0.9,17.4,68.0,40.84,29.72
2018,11,26,16,15,79.0,35.5,0.95,16.8,45.0,28.38,18.0
2018,11,26,16,30,48.0,19.0,1.0,16.2,22.0,15.56,0.21
2018,11,26,16,45,24.0,9.5,1.1,15.6,11.0,8.64,0.0
2018,11,26,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,29.14,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,102.86,8.4
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,168.3,129.02
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,215.81,175.24
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,265.1,218.59
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,293.7,243.15
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,321.44,265.95
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,373.31,307.84
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,424.68,347.92
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,451.4,367.49
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,476.29,385.33
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,453.51,365.05
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,418.2,335.71
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,448.58,358.36
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,465.52,370.08
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,454.51,360.03
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,442.01,348.97
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,374.3,295.14
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,314.25,247.43
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,336.52,264.06
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,348.21,271.28
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,308.88,239.92
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,272.86,211.79
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,252.61,195.15
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,232.87,178.87
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,199.26,153.24
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,173.41,134.42
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,158.03,122.27
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,142.74,110.63
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,125.37,98.01
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,111.99,92.48
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,97.35,80.03
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,87.05,71.21
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,78.28,63.55
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,69.28,55.51
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,55.79,43.5
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,41.95,30.95
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,29.16,18.76
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,16.47,0.0
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,8.64,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
