Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,1.95,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.61,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,5.26,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,6.14,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,7.02,0.32
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,7.9,1.12
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,8.78,1.9
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,10.54,3.43
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,12.31,4.94
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,13.63,6.06
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,14.96,7.17
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,16.73,8.65
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,18.5,10.13
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,20.27,11.6
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,22.04,13.07
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,52.86,39.25
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,82.74,64.23
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,133.82,106.25
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,183.05,145.83
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,147.73,116.72
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,114.31,89.35
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,140.12,109.92
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,159.49,124.39
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,145.7,112.94
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,133.68,103.32
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,101.83,78.03
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,73.09,55.48
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,98.36,75.2
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,118.34,91.0
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,93.91,72.3
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,77.39,62.81
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,74.49,60.42
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,74.59,60.58
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,69.53,56.1
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,64.88,51.83
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,51.78,40.03
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,36.79,26.43
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,26.86,16.75
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,16.58,0.0
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,9.55,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.91,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.63,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.38,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,6.14,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,7.9,1.07
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,10.1,3.02
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,12.3,4.95
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,12.3,4.96
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,12.31,4.95
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,25.58,16.44
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,39.65,28.54
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,49.27,36.64
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,59.69,45.39
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,75.1,58.43
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,90.67,71.53
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,70.94,54.73
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,51.59,38.27
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,39.37,27.85
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,27.36,17.61
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,72.71,55.95
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,117.5,93.42
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,119.4,94.75
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,118.59,93.63
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,96.51,75.39
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,76.6,59.2
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,94.19,72.96
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,106.5,82.0
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,92.05,70.85
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,77.75,59.98
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,73.45,56.12
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,66.73,54.12
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,74.01,60.7
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,84.7,70.26
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,70.98,58.0
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,60.61,48.59
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,51.31,40.02
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,41.71,30.99
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,28.76,18.47
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,16.06,0.0
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,8.64,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,2.85,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,13.51,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,25.68,14.33
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,52.29,38.72
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,85.02,67.75
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,110.93,90.57
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,125.74,103.64
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,147.48,122.15
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,168.47,139.72
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,212.76,176.91
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,245.54,203.96
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,328.51,273.39
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,398.27,330.36
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,464.74,383.82
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,520.54,427.5
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,477.0,390.3
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,439.03,357.81
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,402.51,326.77
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,361.65,292.41
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,364.07,292.64
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,356.86,284.51
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,347.0,273.75
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,332.95,258.85
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,280.73,216.3
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,237.4,182.17
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,213.92,160.18
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,184.97,133.78
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,157.24,108.56
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,124.33,82.62
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,82.63,57.48
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,57.3,45.55
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,57.56,45.9
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,58.14,46.48
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,49.68,38.91
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,40.96,30.99
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,36.86,27.19
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,32.75,23.16
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,23.84,14.37
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,14.19,0.0
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,8.19,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,16.3,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,85.0,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,204.71,150.92
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,271.04,221.26
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,342.31,284.83
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,327.23,274.9
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,311.38,262.73
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,385.3,325.1
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,463.88,389.21
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,402.73,338.15
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,344.98,289.52
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,304.64,254.48
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,266.21,220.78
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,276.53,228.95
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,285.84,236.08
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,197.53,161.8
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,105.77,84.0
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,124.67,99.84
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,143.09,115.13
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,125.41,100.28
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,108.3,85.95
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,117.94,93.98
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,126.99,101.44
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,115.51,91.89
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,104.44,82.74
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,117.45,93.34
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,126.44,100.48
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,131.44,102.02
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,131.58,100.71
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,108.41,84.95
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,93.15,77.75
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,66.18,53.87
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,48.05,37.69
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,48.13,37.74
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,48.65,38.06
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,42.62,32.47
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,36.46,26.55
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,26.61,16.74
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,18.21,0.0
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.46,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,132.57,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,279.21,204.2
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,357.89,292.39
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,429.8,356.96
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,480.41,400.82
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,529.63,441.4
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,562.84,467.95
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,593.73,491.64
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,611.18,503.52
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,625.63,512.65
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,627.17,512.05
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,630.11,512.25
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,625.73,506.71
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,618.0,498.5
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,603.69,484.86
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,586.12,468.55
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,563.17,448.1
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,537.2,424.97
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,506.12,397.53
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,472.38,367.43
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,435.21,334.33
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,395.89,298.69
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,353.19,259.76
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,308.94,218.99
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,261.32,175.93
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,213.54,133.97
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,164.2,94.06
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,115.58,61.3
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,73.49,48.64
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,79.84,65.83
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,78.43,64.7
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,80.48,66.59
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,63.94,51.82
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,50.24,39.45
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,42.71,32.56
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,33.07,23.6
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,23.93,14.5
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,14.14,0.0
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,75.97,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,175.74,124.76
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,284.56,232.99
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,396.57,329.76
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,457.74,382.47
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,525.13,437.97
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,556.66,463.21
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,585.91,485.76
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,604.01,498.04
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,614.52,504.09
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,620.52,506.6
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,623.33,506.44
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,578.61,468.97
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,529.8,428.68
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,549.62,442.64
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,564.78,451.8
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,547.51,435.96
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,528.47,418.4
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,456.2,360.06
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,386.97,304.66
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,335.66,263.37
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,290.02,227.25
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,261.41,203.7
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,235.91,182.89
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,213.53,164.14
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,192.06,146.54
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,144.37,110.02
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,102.82,78.78
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,91.58,70.51
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,77.42,63.38
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,77.9,63.93
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,81.94,67.55
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,70.69,57.54
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,62.81,50.39
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,51.62,40.26
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,40.13,29.66
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,27.61,17.45
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,14.77,0.0
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,8.19,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,7.85,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,5.26,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,7.02,0.23
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,8.77,1.87
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,25.48,16.56
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,42.37,31.42
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,64.58,50.68
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,86.86,69.75
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,63.13,48.95
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,39.69,28.43
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,69.92,54.02
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,101.88,80.73
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,97.22,76.57
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,92.84,72.71
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,97.7,76.59
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,102.51,80.44
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,105.01,82.47
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,107.48,84.5
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,130.45,103.53
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,153.64,122.44
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,200.56,160.18
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,242.9,193.27
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,227.8,180.35
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,213.74,168.44
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,196.68,154.33
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,180.11,140.82
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,152.92,119.62
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,128.41,100.95
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,101.51,80.29
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,80.91,66.57
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,72.57,59.33
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,64.16,51.92
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,58.42,46.77
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,52.59,41.41
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,41.69,31.49
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,30.7,21.35
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,20.28,11.28
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,9.73,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,5.0,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,54.0,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,143.58,93.5
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,151.87,121.3
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,140.96,115.59
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,100.37,81.66
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,55.34,42.29
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,42.81,31.5
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,30.83,21.04
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,41.91,30.54
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,53.0,39.97
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,67.26,52.03
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,82.14,64.51
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,78.64,61.4
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,75.31,58.47
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,89.1,70.1
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,102.49,81.26
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,161.82,130.53
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,215.72,174.33
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,212.93,171.55
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,209.9,168.71
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,197.01,157.85
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,184.11,146.92
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,159.21,126.51
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,135.97,107.58
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,133.62,105.78
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,131.31,104.1
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,97.6,76.7
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,61.89,47.31
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,59.7,45.58
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,57.46,45.98
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,62.35,50.44
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,66.51,54.21
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,50.16,39.55
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,32.61,23.7
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,25.98,17.62
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,19.36,11.45
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,13.19,5.39
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,7.16,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,42.59,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,105.72,65.12
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,222.98,181.01
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,330.57,275.93
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,332.55,280.31
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,334.62,283.26
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,392.89,332.64
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,456.47,384.56
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,483.55,405.23
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,508.29,423.6
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,503.78,417.92
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,496.83,410.37
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,499.88,410.87
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,500.24,409.01
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,529.43,430.16
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,550.81,444.14
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,511.24,409.92
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,471.56,376.02
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,431.78,342.25
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,390.58,307.48
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,362.97,282.86
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,334.49,257.18
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,287.04,217.45
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,243.05,180.74
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,196.43,146.08
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,164.19,124.92
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,146.5,105.33
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,115.78,77.81
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,86.47,62.41
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,73.97,60.23
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,72.17,58.77
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,68.72,55.77
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,48.79,38.04
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,35.83,26.38
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,33.62,24.27
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,31.37,21.9
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,25.06,15.23
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,18.69,0.0
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,57.24,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,137.45,81.09
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,192.58,154.16
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,240.84,198.93
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,337.49,281.38
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,435.1,361.6
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,498.38,412.26
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,557.68,458.51
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,579.35,473.28
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,598.15,485.56
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,607.09,490.02
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,608.78,488.96
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,605.65,483.65
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,599.22,475.76
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,586.05,463.18
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,569.69,448.06
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,547.27,428.26
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,521.93,405.95
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,492.58,379.89
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,460.62,351.36
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,424.9,319.95
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,386.97,286.11
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,345.45,248.92
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,302.34,209.99
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,256.52,169.18
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,209.86,128.75
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,161.94,90.49
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,114.08,58.54
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,66.31,38.82
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,49.72,38.49
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,42.61,32.3
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,41.23,31.12
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,38.97,29.1
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,36.76,27.02
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,33.6,24.11
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,30.54,21.08
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,24.46,14.65
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,16.78,0.0
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,9.1,0.0
2018,12,7,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
